Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,2.5,33.5,12.06,0.0
2016,1,1,8,0,370.0,32.0,1.6,3.0,67.0,25.2,15.79
2016,1,1,8,15,462.5,40.0,1.6,3.5,107.0,30.14,21.6
2016,1,1,8,30,555.0,48.0,1.6,4.0,147.0,34.94,26.42
2016,1,1,8,45,611.0,54.0,1.6,4.5,188.0,54.26,31.2
2016,1,1,9,0,667.0,60.0,1.6,5.0,229.0,92.69,50.68
2016,1,1,9,15,704.0,64.0,1.6,5.5,267.5,131.4,77.66
2016,1,1,9,30,741.0,68.0,1.6,6.0,306.0,174.86,112.85
2016,1,1,9,45,759.0,73.0,1.65,7.0,338.5,214.68,147.72
2016,1,1,10,0,777.0,78.0,1.7,8.0,371.0,254.64,183.49
2016,1,1,10,15,795.0,80.5,1.6,8.0,399.0,292.11,217.81
2016,1,1,10,30,813.0,83.0,1.5,8.0,427.0,329.22,251.54
2016,1,1,10,45,824.0,84.5,1.45,8.5,448.5,362.38,281.27
2016,1,1,11,0,835.0,86.0,1.4,9.0,470.0,394.24,309.25
2016,1,1,11,15,842.0,87.0,1.3,9.0,484.0,422.54,334.13
2016,1,1,11,30,849.0,88.0,1.2,9.0,498.0,448.96,356.86
2016,1,1,11,45,853.5,88.5,1.15,9.5,505.0,471.74,375.74
2016,1,1,12,0,858.0,89.0,1.1,10.0,512.0,492.24,392.31
2016,1,1,12,15,857.5,89.0,1.05,10.0,511.0,507.44,405.11
2016,1,1,12,30,857.0,89.0,1.0,10.0,510.0,520.01,415.58
2016,1,1,12,45,858.0,86.5,1.0,10.5,502.5,528.08,422.02
2016,1,1,13,0,859.0,84.0,1.0,11.0,495.0,533.42,426.19
2016,1,1,13,15,850.5,83.0,1.0,11.0,479.0,532.64,426.28
2016,1,1,13,30,842.0,82.0,1.0,11.0,463.0,529.06,424.1
2016,1,1,13,45,830.5,80.0,1.0,11.0,440.0,520.16,417.72
2016,1,1,14,0,819.0,78.0,1.0,11.0,417.0,508.66,409.12
2016,1,1,14,15,799.5,75.5,0.95,10.5,387.5,490.12,395.26
2016,1,1,14,30,780.0,73.0,0.9,10.0,358.0,469.41,379.35
2016,1,1,14,45,754.0,69.5,0.9,10.0,323.5,442.58,357.83
2016,1,1,15,0,728.0,66.0,0.9,10.0,289.0,414.23,334.52
2016,1,1,15,15,687.0,61.5,0.85,9.5,250.0,378.98,305.37
2016,1,1,15,30,646.0,57.0,0.8,9.0,211.0,341.9,273.84
2016,1,1,15,45,584.5,51.0,0.75,8.5,170.0,295.44,233.98
2016,1,1,16,0,523.0,45.0,0.7,8.0,129.0,250.79,194.54
2016,1,1,16,15,421.5,36.0,0.75,7.5,90.5,192.26,143.28
2016,1,1,16,30,320.0,27.0,0.8,7.0,52.0,137.87,83.35
2016,1,1,16,45,160.0,13.5,0.9,7.0,26.0,54.67,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.5,16.5,15.45,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,30.03,19.6
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,43.89,33.55
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,58.06,46.91
2016,1,2,8,45,49.0,83.0,1.5,7.5,94.0,74.02,57.75
2016,1,2,9,0,58.0,100.0,1.5,8.0,115.0,92.75,72.69
2016,1,2,9,15,63.0,115.5,1.5,8.5,134.0,110.77,87.42
2016,1,2,9,30,68.0,131.0,1.5,9.0,153.0,129.21,102.67
2016,1,2,9,45,74.5,144.5,1.55,9.5,171.0,146.7,117.09
2016,1,2,10,0,81.0,158.0,1.6,10.0,189.0,164.62,131.87
2016,1,2,10,15,88.5,170.5,1.75,10.5,206.5,182.35,146.46
2016,1,2,10,30,96.0,183.0,1.9,11.0,224.0,200.51,161.34
2016,1,2,10,45,55.5,176.5,2.1,11.5,200.5,185.52,149.77
2016,1,2,11,0,15.0,170.0,2.3,12.0,177.0,167.96,135.71
2016,1,2,11,15,160.0,185.5,2.4,12.5,263.0,241.39,194.56
2016,1,2,11,30,305.0,201.0,2.5,13.0,349.0,323.8,260.13
2016,1,2,11,45,255.0,210.5,2.6,13.5,335.5,319.42,256.82
2016,1,2,12,0,205.0,220.0,2.7,14.0,322.0,310.82,250.12
2016,1,2,12,15,110.5,202.0,2.7,14.0,257.0,252.64,203.67
2016,1,2,12,30,16.0,184.0,2.7,14.0,192.0,186.76,149.98
2016,1,2,12,45,96.0,199.0,2.7,14.0,245.5,245.29,198.48
2016,1,2,13,0,176.0,214.0,2.7,14.0,299.0,306.71,248.49
2016,1,2,13,15,259.5,196.5,2.6,14.0,317.5,338.18,274.33
2016,1,2,13,30,343.0,179.0,2.5,14.0,336.0,365.63,296.91
2016,1,2,13,45,337.5,170.5,2.45,14.0,318.0,354.93,288.54
2016,1,2,14,0,332.0,162.0,2.4,14.0,300.0,343.1,279.31
2016,1,2,14,15,223.5,158.5,2.15,14.0,249.0,283.76,230.97
2016,1,2,14,30,115.0,155.0,1.9,14.0,198.0,221.24,179.7
2016,1,2,14,45,108.0,141.5,1.65,14.0,178.5,203.38,165.12
2016,1,2,15,0,101.0,128.0,1.4,14.0,159.0,185.35,150.08
2016,1,2,15,15,93.5,112.0,1.2,13.5,137.5,164.11,132.46
2016,1,2,15,30,86.0,96.0,1.0,13.0,116.0,142.8,114.45
2016,1,2,15,45,74.0,78.5,0.85,12.5,93.5,117.89,93.14
2016,1,2,16,0,62.0,61.0,0.7,12.0,71.0,93.15,71.67
2016,1,2,16,15,38.0,44.5,0.75,11.5,50.0,61.71,44.55
2016,1,2,16,30,14.0,28.0,0.8,11.0,29.0,35.12,19.14
2016,1,2,16,45,7.0,14.0,0.9,10.5,14.5,15.59,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.5,18.5,15.0,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,28.88,18.27
2016,1,3,8,15,57.0,50.5,1.9,10.0,59.0,43.09,32.35
2016,1,3,8,30,76.0,68.0,1.9,10.0,81.0,56.9,45.32
2016,1,3,8,45,85.5,85.0,1.95,10.5,103.5,73.39,55.94
2016,1,3,9,0,95.0,102.0,2.0,11.0,126.0,94.07,71.66
2016,1,3,9,15,101.5,118.0,1.9,11.0,147.5,114.55,88.15
2016,1,3,9,30,108.0,134.0,1.8,11.0,169.0,135.57,105.54
2016,1,3,9,45,113.5,147.5,1.7,11.5,187.5,154.83,121.46
2016,1,3,10,0,119.0,161.0,1.6,12.0,206.0,174.4,137.64
2016,1,3,10,15,154.5,172.0,1.55,12.0,235.0,200.29,158.38
2016,1,3,10,30,190.0,183.0,1.5,12.0,264.0,228.48,181.16
2016,1,3,10,45,206.5,191.5,1.5,12.5,283.5,249.99,198.64
2016,1,3,11,0,223.0,200.0,1.5,13.0,303.0,272.09,216.5
2016,1,3,11,15,160.0,207.5,1.6,13.0,282.5,261.87,209.6
2016,1,3,11,30,97.0,215.0,1.7,13.0,262.0,247.41,198.8
2016,1,3,11,45,175.0,215.5,1.85,13.5,302.0,287.38,230.82
2016,1,3,12,0,253.0,216.0,2.0,14.0,342.0,331.07,265.57
2016,1,3,12,15,298.5,208.5,2.1,14.0,357.0,352.14,282.87
2016,1,3,12,30,344.0,201.0,2.2,14.0,372.0,373.48,300.54
2016,1,3,12,45,319.5,201.5,2.35,14.5,358.5,367.11,295.55
2016,1,3,13,0,295.0,202.0,2.5,15.0,345.0,359.32,289.44
2016,1,3,13,15,404.5,174.0,2.45,15.0,363.0,394.57,318.43
2016,1,3,13,30,514.0,146.0,2.4,15.0,381.0,425.31,343.49
2016,1,3,13,45,430.5,153.5,2.35,15.0,343.5,390.4,315.68
2016,1,3,14,0,347.0,161.0,2.3,15.0,306.0,350.2,283.73
2016,1,3,14,15,241.0,159.0,1.95,14.5,256.5,293.45,238.17
2016,1,3,14,30,135.0,157.0,1.6,14.0,207.0,233.43,189.44
2016,1,3,14,45,124.0,143.0,1.3,14.0,186.0,212.81,172.59
2016,1,3,15,0,113.0,129.0,1.0,14.0,165.0,192.09,155.3
2016,1,3,15,15,104.0,113.0,0.85,13.5,142.5,169.94,137.02
2016,1,3,15,30,95.0,97.0,0.7,13.0,120.0,147.77,118.37
2016,1,3,15,45,77.0,79.5,0.6,13.0,96.0,120.26,94.85
2016,1,3,16,0,59.0,62.0,0.5,13.0,72.0,93.26,71.56
2016,1,3,16,15,34.0,45.0,0.5,12.5,50.5,60.86,43.87
2016,1,3,16,30,9.0,28.0,0.5,12.0,29.0,33.49,18.58
2016,1,3,16,45,4.5,14.0,0.55,12.0,14.5,14.95,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.5,2.65,11.5,17.5,15.72,0.0
2016,1,4,8,0,21.0,33.0,2.7,12.0,35.0,30.17,19.13
2016,1,4,8,15,38.0,49.5,2.8,12.0,55.5,44.26,33.08
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,58.07,45.98
2016,1,4,8,45,64.0,83.0,3.0,12.5,97.5,74.31,56.65
2016,1,4,9,0,73.0,100.0,3.1,13.0,119.0,93.73,71.66
2016,1,4,9,15,78.5,116.0,3.15,13.0,139.0,112.87,87.16
2016,1,4,9,30,84.0,132.0,3.2,13.0,159.0,132.49,103.38
2016,1,4,9,45,86.0,145.5,3.3,13.5,176.0,149.78,117.75
2016,1,4,10,0,88.0,159.0,3.4,14.0,193.0,167.12,132.14
2016,1,4,10,15,225.5,160.5,3.5,14.0,255.0,208.21,162.45
2016,1,4,10,30,363.0,162.0,3.6,14.0,317.0,262.15,204.46
2016,1,4,10,45,315.5,178.5,3.75,14.5,318.0,274.89,216.84
2016,1,4,11,0,268.0,195.0,3.9,15.0,319.0,284.1,225.76
2016,1,4,11,15,263.0,202.5,3.95,15.0,327.5,298.77,238.54
2016,1,4,11,30,258.0,210.0,4.0,15.0,336.0,312.56,250.4
2016,1,4,11,45,286.5,209.0,4.05,15.5,350.5,332.41,266.45
2016,1,4,12,0,315.0,208.0,4.1,16.0,365.0,352.57,282.65
2016,1,4,12,15,306.0,209.0,4.05,16.0,361.5,356.53,286.33
2016,1,4,12,30,297.0,210.0,4.0,16.0,358.0,359.28,288.99
2016,1,4,12,45,290.0,209.0,4.0,16.0,351.5,359.94,289.97
2016,1,4,13,0,283.0,208.0,4.0,16.0,345.0,359.55,290.05
2016,1,4,13,15,281.0,201.5,3.9,15.5,334.0,355.14,287.44
2016,1,4,13,30,279.0,195.0,3.8,15.0,323.0,349.73,283.97
2016,1,4,13,45,139.5,105.0,3.75,15.0,169.0,183.59,149.17
2016,1,4,14,0,0.0,15.0,3.7,15.0,15.0,14.47,6.66
2016,1,4,14,15,0.0,13.5,3.4,14.5,13.5,13.02,5.48
2016,1,4,14,30,0.0,12.0,3.1,14.0,12.0,11.58,4.28
2016,1,4,14,45,0.0,11.0,2.85,14.0,11.0,10.61,3.46
2016,1,4,15,0,0.0,10.0,2.6,14.0,10.0,9.64,2.64
2016,1,4,15,15,0.0,8.5,2.35,13.5,8.5,8.19,1.4
2016,1,4,15,30,0.0,7.0,2.1,13.0,7.0,6.75,0.15
2016,1,4,15,45,0.0,5.5,1.85,13.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,1.6,13.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,1.65,13.0,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,1.7,13.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,1.75,13.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.5,16.5,1.7,11.5,22.5,14.05,0.0
2016,1,5,8,0,121.0,33.0,1.8,12.0,45.0,27.34,16.83
2016,1,5,8,15,153.0,49.5,2.0,12.0,72.0,40.2,29.56
2016,1,5,8,30,185.0,66.0,2.2,12.0,99.0,52.65,41.19
2016,1,5,8,45,206.5,81.5,2.45,12.0,127.0,70.37,51.08
2016,1,5,9,0,228.0,97.0,2.7,12.0,155.0,96.36,68.53
2016,1,5,9,15,237.5,112.0,2.8,12.0,181.0,122.4,88.58
2016,1,5,9,30,247.0,127.0,2.9,12.0,207.0,149.07,110.54
2016,1,5,9,45,254.5,140.0,3.0,12.5,229.5,174.2,131.76
2016,1,5,10,0,262.0,153.0,3.1,13.0,252.0,199.59,153.44
2016,1,5,10,15,132.0,149.5,3.2,13.0,199.5,174.51,137.76
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,139.53,112.28
2016,1,5,10,45,1.0,140.0,3.4,13.0,140.5,134.24,107.82
2016,1,5,11,0,0.0,134.0,3.5,13.0,134.0,128.65,103.07
2016,1,5,11,15,0.0,71.0,3.55,12.5,71.0,68.65,52.79
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,7.72,0.96
2016,1,5,11,45,0.0,22.0,3.65,12.0,22.0,21.24,12.55
2016,1,5,12,0,0.0,36.0,3.7,12.0,36.0,34.77,24.1
2016,1,5,12,15,8.0,110.5,3.65,12.0,115.0,110.82,88.46
2016,1,5,12,30,16.0,185.0,3.6,12.0,194.0,187.74,152.38
2016,1,5,12,45,8.0,153.0,3.6,12.0,157.5,152.81,123.36
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,117.48,93.94
2016,1,5,13,15,0.0,131.0,3.45,11.5,131.0,127.54,102.66
2016,1,5,13,30,0.0,141.0,3.3,11.0,141.0,137.79,111.54
2016,1,5,13,45,0.0,138.5,3.2,11.0,138.5,135.69,109.88
2016,1,5,14,0,0.0,136.0,3.1,11.0,136.0,133.64,108.31
2016,1,5,14,15,0.0,132.5,2.95,11.0,132.5,130.67,105.95
2016,1,5,14,30,0.0,129.0,2.8,11.0,129.0,127.83,103.69
2016,1,5,14,45,0.0,117.5,2.7,11.0,117.5,116.7,94.4
2016,1,5,15,0,0.0,106.0,2.6,11.0,106.0,105.56,85.03
2016,1,5,15,15,0.0,92.0,2.35,11.0,92.0,91.73,73.25
2016,1,5,15,30,0.0,78.0,2.1,11.0,78.0,77.84,61.28
2016,1,5,15,45,0.0,63.0,1.9,11.0,63.0,62.76,48.15
2016,1,5,16,0,0.0,48.0,1.7,11.0,48.0,47.54,34.79
2016,1,5,16,15,0.0,34.0,1.6,10.5,34.0,33.24,22.16
2016,1,5,16,30,0.0,20.0,1.5,10.0,20.0,19.3,9.08
2016,1,5,16,45,0.0,10.0,1.45,10.0,10.0,9.64,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2016,1,6,8,0,0.0,4.0,3.3,12.0,4.0,3.85,0.0
2016,1,6,8,15,0.0,7.5,3.15,12.0,7.5,7.23,0.69
2016,1,6,8,30,0.0,11.0,3.0,12.0,11.0,10.6,3.82
2016,1,6,8,45,0.0,14.5,2.95,12.0,14.5,13.98,6.37
2016,1,6,9,0,0.0,18.0,2.9,12.0,18.0,17.36,9.34
2016,1,6,9,15,0.0,21.5,2.95,12.0,21.5,20.74,12.29
2016,1,6,9,30,0.0,25.0,3.0,12.0,25.0,24.12,15.21
2016,1,6,9,45,0.0,28.0,3.05,12.0,28.0,27.02,17.69
2016,1,6,10,0,0.0,31.0,3.1,12.0,31.0,29.92,20.16
2016,1,6,10,15,0.0,33.5,3.15,12.0,33.5,32.34,22.2
2016,1,6,10,30,0.0,36.0,3.2,12.0,36.0,34.76,24.24
2016,1,6,10,45,0.0,24.5,3.25,12.0,24.5,23.65,14.68
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,12.55,5.13
2016,1,6,11,15,0.0,13.5,3.4,12.0,13.5,13.03,5.53
2016,1,6,11,30,0.0,14.0,3.5,12.0,14.0,13.51,5.94
2016,1,6,11,45,27.0,113.5,3.6,12.0,127.0,122.27,98.11
2016,1,6,12,0,54.0,213.0,3.7,12.0,240.0,232.16,188.91
2016,1,6,12,15,37.0,201.5,3.65,12.0,220.0,214.74,174.41
2016,1,6,12,30,20.0,190.0,3.6,12.0,200.0,194.64,157.89
2016,1,6,12,45,10.0,119.5,3.55,12.0,124.5,121.0,96.88
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,47.35,34.79
2016,1,6,13,15,0.0,87.0,3.35,12.0,87.0,84.19,66.11
2016,1,6,13,30,0.0,125.0,3.2,12.0,125.0,121.8,97.78
2016,1,6,13,45,30.0,151.5,3.1,12.0,164.5,167.59,136.43
2016,1,6,14,0,60.0,178.0,3.0,12.0,204.0,212.2,173.69
2016,1,6,14,15,47.0,163.5,2.85,11.5,183.0,191.1,156.48
2016,1,6,14,30,34.0,149.0,2.7,11.0,162.0,169.99,139.23
2016,1,6,14,45,29.5,136.0,2.55,11.0,146.5,154.8,126.61
2016,1,6,15,0,25.0,123.0,2.4,11.0,131.0,139.64,113.87
2016,1,6,15,15,19.5,108.0,2.2,10.5,113.5,117.86,95.57
2016,1,6,15,30,14.0,93.0,2.0,10.0,96.0,100.35,80.66
2016,1,6,15,45,7.0,76.0,1.8,10.0,77.5,80.13,63.1
2016,1,6,16,0,0.0,59.0,1.6,10.0,59.0,60.09,45.6
2016,1,6,16,15,0.0,42.0,1.55,9.5,42.0,42.53,30.08
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,24.43,13.33
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,12.06,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,97.0,19.5,0.55,8.5,29.0,15.24,0.0
2016,1,7,8,0,194.0,39.0,0.5,9.0,58.0,30.53,19.82
2016,1,7,8,15,286.0,51.5,0.5,9.5,94.5,39.47,29.32
2016,1,7,8,30,378.0,64.0,0.5,10.0,131.0,48.1,37.56
2016,1,7,8,45,469.0,68.0,0.5,10.5,173.0,62.88,40.7
2016,1,7,9,0,560.0,72.0,0.5,11.0,215.0,95.38,55.79
2016,1,7,9,15,601.0,77.0,0.6,11.0,252.0,130.92,79.94
2016,1,7,9,30,642.0,82.0,0.7,11.0,289.0,169.3,110.02
2016,1,7,9,45,712.5,75.5,0.8,11.5,328.5,205.55,139.03
2016,1,7,10,0,783.0,69.0,0.9,12.0,368.0,248.17,174.61
2016,1,7,10,15,800.0,71.0,1.0,12.0,396.0,285.54,208.51
2016,1,7,10,30,817.0,73.0,1.1,12.0,424.0,322.47,241.93
2016,1,7,10,45,609.0,124.0,1.2,12.0,392.5,326.26,252.46
2016,1,7,11,0,401.0,175.0,1.3,12.0,361.0,315.87,249.5
2016,1,7,11,15,626.5,127.0,1.35,12.0,429.0,376.09,297.05
2016,1,7,11,30,852.0,79.0,1.4,12.0,497.0,445.06,351.62
2016,1,7,11,45,853.0,80.0,1.5,12.0,504.0,467.3,371.06
2016,1,7,12,0,854.0,81.0,1.6,12.0,511.0,487.14,388.57
2016,1,7,12,15,854.0,81.0,1.65,12.0,510.5,502.98,402.51
2016,1,7,12,30,854.0,81.0,1.7,12.0,510.0,516.22,414.17
2016,1,7,12,45,848.5,81.0,1.75,12.0,502.0,523.97,421.39
2016,1,7,13,0,843.0,81.0,1.8,12.0,494.0,528.93,426.3
2016,1,7,13,15,592.0,133.0,1.85,12.0,419.0,455.99,369.34
2016,1,7,13,30,341.0,185.0,1.9,12.0,344.0,373.34,303.58
2016,1,7,13,45,331.5,179.0,1.95,12.0,327.5,363.35,296.51
2016,1,7,14,0,322.0,173.0,2.0,12.0,311.0,352.32,288.06
2016,1,7,14,15,544.0,122.5,1.95,12.0,337.0,416.64,340.79
2016,1,7,14,30,766.0,72.0,1.9,12.0,363.0,470.36,383.33
2016,1,7,14,45,742.5,68.5,1.85,12.0,329.5,445.04,362.18
2016,1,7,15,0,719.0,65.0,1.8,12.0,296.0,418.13,339.75
2016,1,7,15,15,682.0,61.0,1.55,11.5,258.5,383.28,310.44
2016,1,7,15,30,645.0,57.0,1.3,11.0,221.0,350.0,281.57
2016,1,7,15,45,593.0,51.0,1.05,10.5,181.0,306.76,243.98
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,264.78,206.51
2016,1,7,16,15,450.0,37.0,0.8,9.5,102.0,209.04,158.1
2016,1,7,16,30,359.0,29.0,0.8,9.0,63.0,158.35,108.9
2016,1,7,16,45,179.5,14.5,0.85,9.0,31.5,73.91,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,15.41,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,29.67,19.19
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,43.5,33.04
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,56.96,45.78
2016,1,8,8,45,114.0,85.5,1.05,8.5,110.5,74.4,56.8
2016,1,8,9,0,128.0,103.0,1.1,9.0,135.0,97.11,73.56
2016,1,8,9,15,135.0,119.0,1.0,9.0,158.0,119.18,91.15
2016,1,8,9,30,142.0,135.0,0.9,9.0,181.0,141.78,109.83
2016,1,8,9,45,142.5,149.0,0.85,9.5,199.5,161.95,126.79
2016,1,8,10,0,143.0,163.0,0.8,10.0,218.0,181.97,143.61
2016,1,8,10,15,145.5,175.5,0.7,10.5,234.5,201.12,159.42
2016,1,8,10,30,148.0,188.0,0.6,11.0,251.0,220.23,174.95
2016,1,8,10,45,201.0,194.0,0.55,11.5,284.5,250.9,198.74
2016,1,8,11,0,254.0,200.0,0.5,12.0,318.0,284.13,224.49
2016,1,8,11,15,144.0,199.0,0.45,12.0,266.5,248.06,197.3
2016,1,8,11,30,34.0,198.0,0.4,12.0,215.0,204.64,163.5
2016,1,8,11,45,83.5,213.0,0.35,12.5,255.0,243.3,194.16
2016,1,8,12,0,133.0,228.0,0.3,13.0,295.0,285.51,226.7
2016,1,8,12,15,170.5,226.5,0.3,13.0,313.0,306.59,243.17
2016,1,8,12,30,208.0,225.0,0.3,13.0,331.0,328.27,260.29
2016,1,8,12,45,284.5,210.5,0.35,13.0,352.0,360.13,285.78
2016,1,8,13,0,361.0,196.0,0.4,13.0,373.0,389.82,309.49
2016,1,8,13,15,350.0,194.0,0.45,13.0,362.0,385.58,306.66
2016,1,8,13,30,339.0,192.0,0.5,13.0,351.0,380.17,303.16
2016,1,8,13,45,369.5,174.5,0.6,13.0,340.0,379.31,303.81
2016,1,8,14,0,400.0,157.0,0.7,13.0,329.0,381.55,306.6
2016,1,8,14,15,279.5,159.5,0.65,13.0,276.0,315.88,254.61
2016,1,8,14,30,159.0,162.0,0.6,13.0,223.0,251.9,203.49
2016,1,8,14,45,146.0,149.5,0.55,13.0,201.5,231.6,187.46
2016,1,8,15,0,133.0,137.0,0.5,13.0,180.0,211.26,170.88
2016,1,8,15,15,123.5,120.5,0.5,12.5,156.5,187.92,152.01
2016,1,8,15,30,114.0,104.0,0.5,12.0,133.0,164.51,132.63
2016,1,8,15,45,98.0,86.5,0.55,11.5,108.5,137.25,109.66
2016,1,8,16,0,82.0,69.0,0.6,11.0,84.0,110.37,86.54
2016,1,8,16,15,58.0,51.5,0.65,10.5,60.5,81.16,61.2
2016,1,8,16,30,34.0,34.0,0.7,10.0,37.0,52.71,35.29
2016,1,8,16,45,17.0,17.0,0.75,10.0,18.5,22.11,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,14.45,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,28.12,17.7
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,41.32,30.8
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,54.1,42.84
2016,1,9,8,45,168.5,84.5,3.25,10.0,122.0,71.81,53.34
2016,1,9,9,0,185.0,101.0,3.2,10.0,149.0,96.65,70.88
2016,1,9,9,15,195.0,117.0,3.1,10.0,174.0,121.8,90.63
2016,1,9,9,30,205.0,133.0,3.0,10.0,199.0,147.73,112.1
2016,1,9,9,45,201.5,147.0,2.95,10.5,217.5,172.11,133.14
2016,1,9,10,0,198.0,161.0,2.9,11.0,236.0,193.51,151.72
2016,1,9,10,15,299.5,159.0,2.8,11.0,283.5,227.85,178.2
2016,1,9,10,30,401.0,157.0,2.7,11.0,331.0,269.49,211.52
2016,1,9,10,45,414.0,163.5,2.65,11.0,351.0,295.66,234.38
2016,1,9,11,0,427.0,170.0,2.6,11.0,371.0,321.74,256.96
2016,1,9,11,15,384.0,185.0,2.45,11.0,370.0,332.58,267.31
2016,1,9,11,30,341.0,200.0,2.3,11.0,369.0,340.1,274.44
2016,1,9,11,45,225.5,214.0,2.2,11.5,326.5,309.88,250.61
2016,1,9,12,0,110.0,228.0,2.1,12.0,284.0,273.39,221.05
2016,1,9,12,15,67.5,212.5,1.95,12.0,247.0,240.59,194.64
2016,1,9,12,30,25.0,197.0,1.8,12.0,210.0,204.07,164.82
2016,1,9,12,45,137.0,206.0,1.65,12.0,274.0,276.88,224.88
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,350.83,284.25
2016,1,9,13,15,150.0,205.5,1.45,12.0,279.0,288.29,233.69
2016,1,9,13,30,51.0,196.0,1.4,12.0,220.0,223.92,181.34
2016,1,9,13,45,63.0,190.0,1.35,12.0,218.5,225.37,183.1
2016,1,9,14,0,75.0,184.0,1.3,12.0,217.0,226.59,184.4
2016,1,9,14,15,37.5,145.0,1.2,12.0,161.5,166.35,134.9
2016,1,9,14,30,0.0,106.0,1.1,12.0,106.0,103.86,82.82
2016,1,9,14,45,0.0,96.5,1.0,12.0,96.5,94.59,75.25
2016,1,9,15,0,0.0,87.0,0.9,12.0,87.0,85.31,67.48
2016,1,9,15,15,0.0,75.5,0.85,11.5,75.5,73.94,57.97
2016,1,9,15,30,0.0,64.0,0.8,11.0,64.0,62.53,48.28
2016,1,9,15,45,0.0,52.5,0.8,11.0,52.5,51.07,38.31
2016,1,9,16,0,0.0,41.0,0.8,11.0,41.0,39.61,28.23
2016,1,9,16,15,0.0,29.5,0.8,11.0,29.5,28.48,18.36
2016,1,9,16,30,0.0,18.0,0.8,11.0,18.0,17.37,8.22
2016,1,9,16,45,0.0,9.0,0.8,11.0,9.0,8.68,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.5,1.6,8.5,32.5,12.51,0.0
2016,1,10,8,0,334.0,33.0,1.8,9.0,65.0,26.11,16.19
2016,1,10,8,15,424.5,41.5,1.85,9.5,104.5,31.42,22.18
2016,1,10,8,30,515.0,50.0,1.9,10.0,144.0,36.57,27.22
2016,1,10,8,45,580.0,55.0,2.0,10.5,185.0,53.72,30.76
2016,1,10,9,0,645.0,60.0,2.1,11.0,226.0,90.88,48.78
2016,1,10,9,15,682.0,64.0,2.1,11.0,264.5,129.1,75.09
2016,1,10,9,30,719.0,68.0,2.1,11.0,303.0,172.18,109.66
2016,1,10,9,45,681.0,78.5,2.15,11.5,320.0,203.12,139.21
2016,1,10,10,0,643.0,89.0,2.2,12.0,337.0,232.47,167.89
2016,1,10,10,15,403.0,139.0,2.1,12.0,298.5,237.45,182.11
2016,1,10,10,30,163.0,189.0,2.0,12.0,260.0,226.08,180.06
2016,1,10,10,45,175.0,198.5,1.95,12.5,278.0,246.3,196.62
2016,1,10,11,0,187.0,208.0,1.9,13.0,296.0,266.93,213.26
2016,1,10,11,15,142.5,214.0,1.8,13.0,282.5,261.64,209.75
2016,1,10,11,30,98.0,220.0,1.7,13.0,269.0,253.12,203.32
2016,1,10,11,45,267.5,204.0,1.6,13.5,339.5,320.76,257.01
2016,1,10,12,0,437.0,188.0,1.5,14.0,410.0,395.19,315.06
2016,1,10,12,15,331.5,207.0,1.45,14.0,375.5,369.47,294.95
2016,1,10,12,30,226.0,226.0,1.4,14.0,341.0,339.04,271.15
2016,1,10,12,45,121.5,206.0,1.35,14.5,267.5,269.04,215.4
2016,1,10,13,0,17.0,186.0,1.3,15.0,194.0,190.62,151.82
2016,1,10,13,15,8.5,157.0,1.25,14.5,161.0,157.8,125.78
2016,1,10,13,30,0.0,128.0,1.2,14.0,128.0,124.72,98.98
2016,1,10,13,45,6.0,143.5,1.15,14.0,146.0,143.78,114.94
2016,1,10,14,0,12.0,159.0,1.1,14.0,164.0,163.29,131.08
2016,1,10,14,15,19.0,154.5,1.05,14.0,162.0,163.04,131.06
2016,1,10,14,30,26.0,150.0,1.0,14.0,160.0,162.75,131.04
2016,1,10,14,45,22.5,137.0,1.0,14.0,145.0,148.12,119.12
2016,1,10,15,0,19.0,124.0,1.0,14.0,130.0,133.52,107.15
2016,1,10,15,15,14.5,109.5,0.9,13.5,114.0,116.91,93.49
2016,1,10,15,30,10.0,95.0,0.8,13.0,98.0,100.42,79.73
2016,1,10,15,45,5.0,79.0,0.75,12.5,80.5,82.18,64.29
2016,1,10,16,0,0.0,63.0,0.7,12.0,63.0,64.07,48.75
2016,1,10,16,15,0.0,46.5,0.75,11.5,46.5,47.21,34.0
2016,1,10,16,30,0.0,30.0,0.8,11.0,30.0,29.91,18.39
2016,1,10,16,45,0.0,15.0,0.9,11.0,15.0,14.48,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,20.0,15.43,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,40.0,29.71,19.09
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.5,43.92,33.03
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,57.74,45.94
2016,1,11,8,45,114.0,86.5,1.55,11.5,111.5,75.35,56.9
2016,1,11,9,0,127.0,104.0,1.7,12.0,136.0,98.06,73.56
2016,1,11,9,15,134.5,120.0,1.7,12.0,159.5,120.19,91.09
2016,1,11,9,30,142.0,136.0,1.7,12.0,183.0,142.91,109.78
2016,1,11,9,45,147.5,150.0,1.7,12.5,203.0,164.12,127.36
2016,1,11,10,0,153.0,164.0,1.7,13.0,223.0,185.6,145.22
2016,1,11,10,15,86.0,164.5,1.65,13.0,198.0,176.92,140.59
2016,1,11,10,30,19.0,165.0,1.6,13.0,173.0,162.31,130.34
2016,1,11,10,45,86.5,187.5,1.55,13.5,228.0,206.6,165.13
2016,1,11,11,0,154.0,210.0,1.5,14.0,283.0,256.44,204.19
2016,1,11,11,15,212.5,212.0,1.45,14.0,316.0,288.58,229.59
2016,1,11,11,30,271.0,214.0,1.4,14.0,349.0,323.79,257.54
2016,1,11,11,45,288.5,214.5,1.4,14.5,360.5,340.82,270.91
2016,1,11,12,0,306.0,215.0,1.4,15.0,372.0,357.74,284.17
2016,1,11,12,15,232.5,223.5,1.4,15.0,342.5,335.17,266.81
2016,1,11,12,30,159.0,232.0,1.4,15.0,313.0,311.15,248.07
2016,1,11,12,45,177.0,227.5,1.4,15.5,317.0,319.71,254.92
2016,1,11,13,0,195.0,223.0,1.4,16.0,321.0,327.99,261.36
2016,1,11,13,15,205.5,215.5,1.4,16.0,315.5,328.75,262.39
2016,1,11,13,30,216.0,208.0,1.4,16.0,310.0,328.83,262.91
2016,1,11,13,45,359.5,174.0,1.4,16.0,335.0,375.74,301.19
2016,1,11,14,0,503.0,140.0,1.4,16.0,360.0,421.09,337.38
2016,1,11,14,15,491.5,132.0,1.3,16.0,335.5,404.34,323.93
2016,1,11,14,30,480.0,124.0,1.2,16.0,311.0,386.12,309.53
2016,1,11,14,45,463.5,116.0,1.1,16.0,283.5,364.08,291.88
2016,1,11,15,0,447.0,108.0,1.0,16.0,256.0,341.04,273.11
2016,1,11,15,15,428.0,96.5,0.95,15.5,224.5,312.17,249.97
2016,1,11,15,30,409.0,85.0,0.9,15.0,193.0,282.74,225.72
