Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,358.92,276.81
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,401.12,315.8
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,439.27,350.15
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,475.62,382.1
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,508.57,411.21
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,539.32,437.86
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,565.04,459.2
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,587.89,477.72
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,606.76,493.5
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,622.73,506.7
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,633.24,515.57
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,640.64,521.85
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,642.87,523.93
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,642.0,523.51
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,598.32,489.14
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,551.83,452.41
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,574.72,472.08
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,594.52,488.62
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,572.33,470.71
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,547.76,450.84
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,514.38,423.65
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,479.66,394.74
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,437.62,358.53
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,395.39,321.26
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,342.42,275.82
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,291.48,230.66
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,230.77,176.72
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,173.51,117.61
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,78.71,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,7.86,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,15.39,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,29.61,18.91
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,44.27,33.72
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,59.59,48.2
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,76.67,59.71
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,101.68,77.3
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,128.42,97.8
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,153.63,118.25
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,180.0,140.27
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,225.25,169.41
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,297.11,223.7
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,340.01,262.15
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,380.28,297.92
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,416.44,329.29
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,451.38,358.81
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,483.48,385.58
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,513.92,410.23
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,423.52,340.17
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,312.45,250.92
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,452.99,365.56
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,600.12,478.95
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,613.95,487.26
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,625.09,494.89
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,628.0,498.21
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,627.95,499.33
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,557.59,445.91
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,482.43,388.1
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,467.78,378.49
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,451.7,366.97
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,500.52,406.91
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,536.64,435.65
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,503.27,409.2
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,468.64,381.65
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,425.01,345.54
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,384.1,310.63
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,331.41,266.27
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,281.06,222.39
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,215.84,165.7
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,157.44,108.97
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,72.69,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,25.69,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,27.13,17.22
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,30.73,21.86
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,34.75,25.93
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,47.93,29.71
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,85.97,46.41
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,128.13,74.69
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,173.4,111.16
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,217.78,149.45
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,260.58,187.68
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,303.71,226.09
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,344.68,263.03
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,385.27,298.97
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,422.26,330.84
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,458.03,360.87
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,460.66,365.07
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,454.26,361.22
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,468.79,372.56
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,480.42,381.07
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,494.16,391.93
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,506.2,401.28
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,466.94,370.79
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,426.92,339.39
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,332.01,265.15
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,230.58,183.74
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,269.36,216.06
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,304.49,244.63
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,230.94,185.43
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,153.87,122.59
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,190.08,153.26
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,222.11,179.77
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,201.36,163.09
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,180.65,146.45
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,157.13,127.28
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,133.7,107.83
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,108.48,86.56
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,83.54,65.13
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,55.12,40.44
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,30.48,18.36
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,14.48,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,9.34,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,14.93,0.0
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,22.48,13.37
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,29.6,20.73
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,33.68,24.84
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,49.2,29.11
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,88.32,46.97
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,133.96,78.52
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,171.93,112.74
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,207.49,147.01
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,253.1,184.54
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,308.11,230.61
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,349.27,267.83
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,390.0,304.07
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,427.34,336.41
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,463.38,366.88
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,495.32,393.95
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,525.35,418.9
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,551.52,439.54
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,575.34,457.88
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,593.93,472.73
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,609.81,485.28
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,621.43,493.95
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,630.2,500.35
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,633.33,503.35
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,633.49,504.09
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,584.43,466.08
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,532.51,425.71
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,501.11,402.91
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,471.43,380.8
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,439.52,356.45
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,407.1,331.28
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,378.4,308.7
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,349.33,285.34
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,315.68,257.53
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,281.71,228.84
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,241.43,194.86
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,202.35,160.94
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,157.7,121.84
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,116.18,82.65
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,55.06,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,10.32,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,16.74,0.0
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,26.16,16.7
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,35.05,25.62
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,39.29,29.86
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,56.59,34.52
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,95.48,53.05
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,138.84,82.65
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,181.97,117.37
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,229.97,158.49
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,273.59,196.72
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,318.59,236.12
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,360.5,273.6
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,401.96,310.01
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,424.29,330.84
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,439.88,345.49
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,456.7,360.4
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,467.52,369.75
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,501.56,396.65
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,536.29,423.63
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,552.83,435.95
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,566.79,446.12
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,533.02,418.46
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,492.65,385.86
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,494.64,387.25
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,491.74,384.57
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,564.98,440.4
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,630.02,487.46
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,615.08,478.11
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,597.55,467.47
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,575.78,453.31
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,551.64,436.77
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,518.96,412.16
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,484.9,385.91
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,443.89,353.86
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,404.86,322.21
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,353.1,280.65
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,303.33,238.79
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,237.76,182.7
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,178.54,128.28
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,84.44,13.15
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,10.32,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,16.56,0.8
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,24.01,14.97
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,31.04,22.09
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,34.6,25.65
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,53.94,30.55
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,93.23,49.48
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,139.4,81.82
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,182.86,117.22
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,228.16,156.52
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,271.98,195.46
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,316.18,234.5
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,357.53,271.48
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,398.27,307.17
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,435.75,339.01
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,473.51,370.07
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,505.4,396.25
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,535.25,420.26
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,561.4,441.2
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,585.15,459.95
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,568.11,447.28
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,544.74,429.49
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,544.62,430.52
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,540.22,428.03
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,541.21,429.47
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,540.2,429.33
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,528.44,420.92
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,514.92,411.12
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,513.58,411.18
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,512.08,410.86
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,429.96,346.2
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,348.34,281.05
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,345.94,280.45
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,346.58,281.31
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,314.68,255.29
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,282.6,228.64
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,299.49,240.84
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,305.84,241.87
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,244.65,188.47
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,188.98,136.92
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,89.17,25.18
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,9.83,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,16.8,2.49
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,22.94,14.0
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,28.81,19.87
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,31.6,22.72
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,53.85,27.72
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,95.74,48.17
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,141.21,79.96
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,186.82,117.37
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,237.09,160.98
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,282.43,201.38
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,327.59,241.3
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,370.14,279.39
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,411.93,316.14
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,450.21,348.76
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,486.85,379.21
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,520.24,407.11
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,551.5,432.78
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,578.1,453.81
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,602.1,472.45
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,621.94,488.32
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,638.88,501.81
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,650.5,510.57
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,659.04,516.96
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,662.39,520.13
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,662.6,520.94
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,657.5,517.79
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,649.38,512.36
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,635.08,501.53
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,618.03,488.52
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,594.55,471.08
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,571.61,453.65
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,539.74,429.04
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,506.34,402.68
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,464.94,369.47
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,423.21,335.04
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,371.93,293.52
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,322.21,251.54
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,259.03,197.71
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,201.02,145.22
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,96.72,36.36
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,11.8,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,19.17,5.11
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,26.46,17.05
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,33.37,23.83
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,36.8,27.21
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,60.75,33.39
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,101.31,54.37
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,148.54,88.1
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,192.76,124.03
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,238.9,163.6
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,283.22,202.31
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,329.2,242.35
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,371.93,279.72
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,416.22,317.36
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,454.22,349.29
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,490.72,379.2
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,523.81,405.56
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,554.81,429.6
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,580.91,449.39
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,604.43,466.78
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,623.58,481.51
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,639.87,493.91
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,652.6,502.64
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,662.35,509.07
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,664.86,510.79
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,664.24,510.21
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,658.85,506.56
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,650.48,500.74
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,635.73,489.91
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,618.24,477.02
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,597.61,461.58
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,572.15,442.48
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,540.16,419.5
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,506.68,394.81
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,465.16,363.0
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,423.3,329.9
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,371.92,289.18
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,322.12,248.02
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,261.62,197.38
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,204.07,146.6
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,122.04,55.1
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,41.33,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,11.3,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,17.97,5.54
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,24.83,15.68
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,31.32,21.97
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,34.43,25.02
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,64.77,34.77
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,106.47,56.64
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,151.91,88.97
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,197.33,126.08
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,244.51,166.64
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,276.79,198.8
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,304.79,226.52
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,344.07,260.23
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,383.38,293.18
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,421.08,324.09
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,460.17,355.28
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,494.33,382.11
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,527.74,407.76
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,529.74,408.73
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,525.95,404.95
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,545.38,419.79
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,563.36,433.16
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,617.43,473.82
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,669.18,511.85
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,671.91,512.63
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,671.52,511.5
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,596.6,455.53
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,514.61,394.21
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,514.34,396.76
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,511.23,396.37
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,451.29,351.52
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,387.05,303.13
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,337.7,266.27
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,290.11,229.8
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,259.87,206.6
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,223.89,178.15
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,196.81,156.38
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,164.23,129.35
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,127.79,98.27
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,92.47,67.25
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,47.1,21.92
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,12.29,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,19.72,7.62
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,28.88,19.25
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,37.53,27.51
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,42.06,31.91
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,69.47,40.27
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,103.91,57.72
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,143.81,85.52
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,186.11,120.95
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,228.52,157.97
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,281.73,202.37
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,336.43,247.98
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,378.46,284.74
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,419.88,320.35
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,458.54,352.68
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,495.76,383.09
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,528.63,409.86
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,559.5,434.56
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,586.56,455.4
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,610.38,473.49
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,629.28,488.26
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,645.38,500.8
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,657.58,509.46
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,666.85,515.87
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,669.62,518.52
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,669.33,518.96
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,666.04,517.15
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,657.89,511.85
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,602.12,470.42
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,544.86,427.64
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,519.2,409.21
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,492.11,389.13
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,443.62,352.1
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,399.34,317.72
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,361.02,287.74
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,323.39,257.52
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,281.11,223.49
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,239.99,189.19
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,191.9,148.32
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,146.8,108.57
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,81.97,45.24
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,13.27,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,22.54,10.4
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,36.71,25.98
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,50.4,38.64
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,64.33,51.38
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,89.25,64.73
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,117.39,84.4
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,146.96,107.08
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,180.22,132.16
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,217.97,161.53
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,257.12,188.93
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,311.5,229.61
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,346.71,260.27
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,377.84,286.68
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,431.21,327.38
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,492.49,373.18
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,490.73,372.68
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,478.85,364.23
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,498.45,379.33
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,516.12,392.42
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,482.03,366.87
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,444.27,338.4
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,438.09,334.86
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,433.29,331.93
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,456.9,350.41
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,476.18,365.49
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,481.59,370.38
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,485.34,374.19
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,492.61,381.35
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,492.17,382.91
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,510.26,398.83
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,520.55,408.58
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,458.02,361.79
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,395.84,314.83
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,355.11,283.5
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,315.73,252.18
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,300.17,239.33
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,280.71,221.75
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,220.08,170.47
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,164.99,122.74
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,98.82,58.62
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,25.25,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
