Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,10.81,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,17.33,5.94
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,25.52,16.54
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,29.62,20.77
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,36.79,27.45
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,62.16,32.9
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,107.35,56.85
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,154.05,90.96
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,203.45,132.05
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,252.06,175.08
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,301.83,219.69
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,352.69,265.11
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,400.16,307.07
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,444.51,345.49
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,487.86,382.06
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,528.05,415.32
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,566.47,446.33
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,601.14,474.65
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,633.57,500.74
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,660.87,521.59
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,685.4,540.0
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,661.19,521.02
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,629.62,496.28
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,644.22,508.49
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,656.78,518.88
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,631.3,499.02
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,601.35,475.86
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,673.08,533.79
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,732.77,580.55
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,718.86,570.42
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,702.06,558.73
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,682.22,544.29
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,656.85,525.39
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,603.27,485.07
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,549.25,443.81
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,529.16,427.81
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,506.7,408.98
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,455.17,368.04
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,404.44,326.31
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,344.66,275.25
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,286.12,223.68
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,209.39,156.48
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,138.19,70.12
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,53.8,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,15.73,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,20.98,9.44
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,28.07,18.9
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,32.91,23.79
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,37.54,28.2
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,70.26,38.26
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,116.31,63.57
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,163.93,98.4
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,214.74,140.15
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,264.09,183.26
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,314.59,227.74
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,351.46,261.52
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,388.73,294.59
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,424.16,325.35
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,458.48,353.87
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,499.33,386.71
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,539.96,418.63
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,595.88,461.03
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,651.42,502.13
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,678.91,521.65
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,703.56,538.97
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,723.61,552.79
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,740.57,564.13
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,751.82,570.14
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,759.78,574.0
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,762.19,574.63
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,761.31,573.12
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,755.08,568.84
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,745.7,562.6
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,730.11,552.26
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,711.62,540.07
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,690.56,525.79
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,664.0,507.2
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,630.31,484.93
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,594.87,460.82
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,551.33,430.54
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,507.19,398.65
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,454.68,359.39
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,405.87,320.99
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,339.6,267.23
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,277.89,215.05
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,202.43,150.29
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,133.24,72.98
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,51.31,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,15.73,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,21.72,10.82
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,30.61,21.19
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,35.74,26.26
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,40.66,30.85
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,71.11,39.18
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,114.85,64.32
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,159.11,96.9
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,209.61,138.18
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,256.42,178.62
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,304.59,220.39
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,350.81,259.76
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,397.37,298.34
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,440.87,333.86
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,483.58,367.59
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,524.86,399.45
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,562.39,427.69
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,595.79,452.12
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,627.06,474.26
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,652.99,491.7
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,676.25,506.85
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,695.45,520.58
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,711.77,532.23
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,723.45,540.31
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,732.11,546.23
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,734.53,549.64
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,733.84,551.1
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,728.49,549.48
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,720.12,545.86
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,707.74,539.93
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,689.85,530.16
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,666.31,514.9
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,640.46,497.51
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,606.73,474.08
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,571.41,448.99
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,528.95,417.45
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,488.14,386.23
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,436.92,347.43
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,386.86,307.91
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,325.67,257.95
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,268.43,209.29
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,196.58,147.36
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,131.39,77.23
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,50.09,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,13.76,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,22.38,11.85
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,33.19,23.38
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,40.5,30.41
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,47.44,36.84
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,79.14,46.19
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,121.04,70.99
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,164.6,103.46
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,210.94,141.21
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,256.0,179.57
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,302.68,219.49
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,335.59,251.04
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,356.18,271.02
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,411.42,313.43
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,478.51,364.47
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,502.1,383.22
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,522.53,399.07
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,533.78,407.12
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,537.51,409.14
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,558.18,423.75
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,577.32,436.84
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,597.87,451.58
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,617.24,465.32
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,673.9,506.17
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,725.61,541.77
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,730.32,543.89
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,730.21,543.5
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,724.42,539.46
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,715.69,533.65
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,701.1,523.29
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,683.8,511.31
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,658.42,494.03
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,630.93,475.24
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,598.35,454.51
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,566.34,433.58
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,523.73,404.82
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,480.85,374.76
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,429.19,337.35
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,378.76,298.96
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,319.95,251.77
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,264.54,205.15
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,193.66,144.77
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,130.15,79.83
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,49.24,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.9,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,11.58,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,28.44,17.11
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,42.79,31.62
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,59.7,47.11
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,76.08,61.87
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,100.38,76.42
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,126.71,96.57
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,152.32,116.64
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,179.03,137.91
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,224.71,168.49
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,288.27,215.62
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,326.95,248.42
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,365.84,280.91
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,401.08,310.48
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,435.15,338.5
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,470.23,366.8
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,505.9,395.1
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,521.33,406.94
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,533.0,415.55
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,551.98,429.51
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,569.47,442.12
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,597.85,464.48
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,625.86,486.46
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,632.45,491.88
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,636.9,495.86
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,618.56,483.08
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,598.04,468.64
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,586.3,460.9
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,572.89,451.79
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,569.61,450.79
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,563.84,447.84
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,563.4,449.64
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,561.93,450.39
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,564.43,454.43
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,561.17,453.71
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,521.06,423.3
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,480.23,391.6
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,429.23,350.2
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,379.48,308.62
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,320.55,258.53
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,265.11,209.93
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,194.08,148.06
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,131.52,85.08
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,49.45,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,22.49,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,25.52,15.35
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,30.62,21.34
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,34.42,25.14
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,38.7,29.16
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,79.31,41.4
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,127.8,72.45
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,173.32,107.54
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,221.9,148.42
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,269.68,190.79
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,318.56,234.23
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,365.57,275.43
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,412.55,315.68
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,459.19,355.07
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,502.02,390.61
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,540.89,421.51
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,577.96,450.19
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,611.55,476.44
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,642.94,500.55
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,669.17,519.49
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,692.65,536.07
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,672.21,520.0
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,644.34,498.44
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,696.33,539.55
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,744.45,575.76
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,700.71,543.32
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,650.19,505.14
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,698.12,543.93
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,736.29,573.11
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,724.44,566.28
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,706.94,555.87
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,653.55,517.55
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,602.04,479.4
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,600.06,479.1
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,591.74,473.28
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,551.06,441.48
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,509.57,408.62
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,461.0,370.38
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,411.35,330.05
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,352.28,281.09
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,296.32,232.86
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,222.78,169.64
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,158.04,105.28
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,60.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,10.32,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,19.6,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,31.22,20.42
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,44.4,33.48
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,58.21,46.29
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,73.55,60.2
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,98.35,66.97
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,132.18,89.73
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,170.1,121.53
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,209.68,155.86
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,243.2,185.55
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,274.89,213.38
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,287.07,225.69
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,294.23,232.65
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,260.69,206.83
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,219.77,174.25
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,341.99,271.83
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,484.09,381.81
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,495.97,390.34
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,504.07,396.4
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,518.79,407.27
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,532.28,417.04
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,533.42,417.76
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,532.83,417.19
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,532.2,417.06
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,530.32,415.98
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,470.78,369.91
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,413.71,325.23
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,508.51,402.55
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,601.59,476.01
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,603.58,478.46
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,602.27,479.05
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,597.62,476.74
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,586.59,469.63
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,491.36,395.4
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,398.68,322.07
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,249.67,202.64
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,105.98,83.27
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,90.55,70.94
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,75.05,58.09
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,59.47,44.91
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,43.77,31.41
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,29.94,19.32
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,16.4,6.9
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,8.2,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,9.83,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,15.59,0.1
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,24.31,15.12
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,32.48,23.15
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,35.3,26.02
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,48.49,28.81
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,98.82,65.95
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,131.23,102.04
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,160.29,110.44
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,236.2,160.92
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,284.78,203.87
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,334.34,247.52
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,381.75,288.92
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,428.69,328.9
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,475.37,367.21
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,518.23,401.46
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,556.92,431.8
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,593.73,459.88
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,627.34,485.53
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,658.75,509.02
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,686.15,528.62
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,711.07,546.11
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,730.57,560.21
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,747.1,572.03
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,759.83,580.21
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,769.46,586.35
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,772.53,588.8
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,772.38,589.2
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,719.86,553.07
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,664.72,512.7
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,654.0,505.85
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,640.62,496.68
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,660.77,512.84
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,672.89,522.68
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,639.48,498.66
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,604.36,473.32
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,559.17,439.06
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,515.93,405.56
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,464.98,367.28
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,415.01,328.29
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,351.48,277.27
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,291.93,227.62
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,219.28,166.48
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,154.95,107.86
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,71.78,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,10.32,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,16.33,2.6
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,24.04,14.9
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,31.28,21.94
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,34.62,25.2
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,52.08,29.12
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,98.69,51.99
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,146.28,84.58
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,194.01,123.08
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,244.33,166.31
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,285.33,205.48
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,321.65,240.2
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,363.7,277.26
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,407.49,314.66
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,466.91,363.23
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,531.27,414.93
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,571.03,446.58
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,608.96,476.14
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,642.9,502.83
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,674.49,527.28
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,702.43,548.67
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,727.67,567.48
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,747.65,581.3
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,764.56,592.99
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,776.9,601.79
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,785.99,608.44
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,789.32,611.15
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,789.34,611.69
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,783.87,608.5
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,775.18,603.18
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,760.65,594.93
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,743.15,584.6
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,719.31,568.58
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,692.98,550.7
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,660.26,528.16
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,629.19,505.36
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,587.84,473.83
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,545.56,440.84
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,494.65,400.89
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,444.3,360.0
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,382.42,307.92
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,323.58,256.7
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,253.59,196.0
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,188.9,135.35
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,86.94,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,11.3,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,19.33,6.06
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,34.01,23.57
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,48.16,36.82
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,63.23,50.54
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,84.43,62.59
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,113.7,82.39
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,144.73,105.81
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,175.83,122.06
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,230.4,160.32
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,284.89,205.56
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,343.11,254.28
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,371.16,282.18
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,387.24,298.24
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,430.54,333.35
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,476.47,370.01
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,511.14,396.95
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,544.37,422.26
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,573.14,444.41
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,600.11,464.92
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,628.51,486.28
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,655.87,506.64
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,659.74,509.54
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,660.19,510.01
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,647.91,501.07
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,634.01,490.84
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,632.49,490.83
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,629.15,489.4
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,616.67,481.3
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,602.3,471.84
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,612.39,482.81
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,621.18,492.61
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,579.37,461.12
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,540.28,431.54
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,458.88,369.2
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,388.81,314.27
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,369.48,300.74
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,347.85,284.64
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,305.75,250.56
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,265.41,217.24
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,223.9,181.98
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,183.37,146.72
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,134.43,104.27
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,88.76,63.32
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,41.8,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.85,0.0
