Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,17.37,6.12
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,35.81,25.27
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,53.65,41.7
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,71.27,57.65
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,86.73,67.39
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,106.95,83.6
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,128.09,100.48
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,150.56,118.14
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,173.92,136.33
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,205.83,160.93
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,240.23,187.31
2016,3,3,9,45,75.5,235.5,0.45,16.5,276.0,244.97,190.84
2016,3,3,10,0,50.0,244.0,0.4,17.0,273.0,247.15,192.15
2016,3,3,10,15,39.5,247.0,0.5,17.0,270.5,248.97,193.68
2016,3,3,10,30,29.0,250.0,0.6,17.0,268.0,249.67,194.22
2016,3,3,10,45,54.5,280.0,0.7,17.5,316.0,293.38,227.57
2016,3,3,11,0,80.0,310.0,0.8,18.0,364.0,339.19,261.86
2016,3,3,11,15,65.5,309.0,1.05,18.0,354.0,334.02,258.15
2016,3,3,11,30,51.0,308.0,1.3,18.0,344.0,327.63,253.64
2016,3,3,11,45,52.0,310.5,1.55,18.0,348.0,333.71,258.77
2016,3,3,12,0,53.0,313.0,1.8,18.0,352.0,339.67,263.73
2016,3,3,12,15,79.0,329.0,1.9,17.5,386.5,376.17,292.69
2016,3,3,12,30,105.0,345.0,2.0,17.0,421.0,413.68,322.25
2016,3,3,12,45,96.5,339.0,2.1,17.0,408.5,404.9,315.64
2016,3,3,13,0,88.0,333.0,2.2,17.0,396.0,395.5,308.81
2016,3,3,13,15,89.5,325.5,2.05,17.0,388.0,391.51,305.89
2016,3,3,13,30,91.0,318.0,1.9,17.0,380.0,387.15,302.69
2016,3,3,13,45,98.5,310.5,1.8,17.0,376.0,386.92,302.94
2016,3,3,14,0,106.0,303.0,1.7,17.0,372.0,386.32,302.91
2016,3,3,14,15,150.5,289.5,1.6,17.0,382.5,412.29,324.04
2016,3,3,14,30,195.0,276.0,1.5,17.0,393.0,430.86,339.32
2016,3,3,14,45,125.5,252.0,1.45,17.0,325.5,355.28,280.7
2016,3,3,15,0,56.0,228.0,1.4,17.0,258.0,274.35,217.22
2016,3,3,15,15,179.0,208.0,1.3,17.0,293.5,342.67,274.18
2016,3,3,15,30,302.0,188.0,1.2,17.0,329.0,405.05,324.26
2016,3,3,15,45,363.5,158.0,1.1,17.0,310.5,403.32,323.63
2016,3,3,16,0,425.0,128.0,1.0,17.0,292.0,404.41,324.92
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,360.2,290.14
2016,3,3,16,30,361.0,103.0,0.8,16.0,210.0,317.05,255.58
2016,3,3,16,45,325.5,86.5,0.7,16.0,169.5,268.94,215.67
2016,3,3,17,0,290.0,70.0,0.6,16.0,129.0,222.72,176.26
2016,3,3,17,15,226.0,53.5,0.6,15.5,91.5,167.29,129.2
2016,3,3,17,30,162.0,37.0,0.6,15.0,54.0,117.03,84.64
2016,3,3,17,45,81.0,18.5,0.65,15.0,27.0,56.48,9.3
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,13.5,10.0,9.83,0.0
2016,3,4,7,0,0.0,20.0,1.3,14.0,20.0,19.31,8.36
2016,3,4,7,15,1.0,39.5,1.35,14.0,40.0,37.19,26.52
2016,3,4,7,30,2.0,59.0,1.4,14.0,60.0,54.63,42.62
2016,3,4,7,45,11.0,79.5,1.5,14.5,82.5,72.64,58.9
2016,3,4,8,0,20.0,100.0,1.6,15.0,105.0,91.9,71.78
2016,3,4,8,15,26.5,119.5,1.75,15.5,128.0,108.27,84.72
2016,3,4,8,30,33.0,139.0,1.9,16.0,151.0,128.79,101.04
2016,3,4,8,45,16.5,93.0,2.05,16.5,99.0,90.5,69.72
2016,3,4,9,0,0.0,47.0,2.2,17.0,47.0,45.41,32.57
2016,3,4,9,15,0.0,96.5,2.35,17.0,96.5,92.97,72.01
2016,3,4,9,30,0.0,146.0,2.5,17.0,146.0,139.03,109.47
2016,3,4,9,45,0.0,127.0,2.65,17.5,127.0,121.89,94.99
2016,3,4,10,0,0.0,108.0,2.8,18.0,108.0,104.21,80.25
2016,3,4,10,15,2.0,150.0,2.8,18.0,151.5,144.91,113.04
2016,3,4,10,30,4.0,192.0,2.8,18.0,195.0,185.72,145.42
2016,3,4,10,45,2.0,146.5,2.85,18.0,148.0,142.2,110.37
2016,3,4,11,0,0.0,101.0,2.9,18.0,101.0,97.73,74.43
2016,3,4,11,15,7.5,174.0,2.8,17.5,179.5,172.28,134.65
2016,3,4,11,30,15.0,247.0,2.7,17.0,258.0,247.28,194.06
2016,3,4,11,45,7.5,191.0,2.65,17.0,196.5,189.49,148.07
2016,3,4,12,0,0.0,135.0,2.6,17.0,135.0,130.68,100.99
2016,3,4,12,15,0.0,142.0,2.65,17.0,142.0,137.55,106.59
2016,3,4,12,30,0.0,149.0,2.7,17.0,149.0,144.44,112.12
2016,3,4,12,45,0.0,106.0,2.75,17.0,106.0,102.69,78.51
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,60.97,44.61
2016,3,4,13,15,0.0,61.5,2.8,17.0,61.5,59.51,43.48
2016,3,4,13,30,0.0,60.0,2.8,17.0,60.0,58.05,42.33
2016,3,4,13,45,0.0,37.0,2.85,17.0,37.0,35.78,24.02
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,13.53,5.61
2016,3,4,14,15,0.0,38.0,2.7,16.5,38.0,36.74,24.98
2016,3,4,14,30,0.0,62.0,2.5,16.0,62.0,59.96,44.39
2016,3,4,14,45,0.0,98.5,2.35,16.0,98.5,95.47,73.82
2016,3,4,15,0,0.0,135.0,2.2,16.0,135.0,132.16,104.06
2016,3,4,15,15,14.0,158.5,1.95,16.0,165.0,166.24,132.4
2016,3,4,15,30,28.0,182.0,1.7,16.0,195.0,207.26,166.04
2016,3,4,15,45,18.0,160.0,1.45,16.0,168.0,172.0,137.43
2016,3,4,16,0,8.0,138.0,1.2,16.0,141.0,143.42,114.21
2016,3,4,16,15,4.0,120.0,1.1,15.5,121.5,123.06,97.85
2016,3,4,16,30,0.0,102.0,1.0,15.0,102.0,102.9,81.33
2016,3,4,16,45,0.0,82.0,0.95,15.0,82.0,82.62,64.31
2016,3,4,17,0,0.0,62.0,0.9,15.0,62.0,62.12,46.83
2016,3,4,17,15,0.0,44.0,0.95,15.0,44.0,43.63,30.83
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,25.1,14.61
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,12.54,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.95,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.78,0.0
2016,3,5,7,15,0.0,12.5,3.2,15.0,12.5,12.05,4.78
2016,3,5,7,30,0.0,19.0,3.3,15.0,19.0,18.32,10.56
2016,3,5,7,45,0.0,26.0,3.45,15.5,26.0,25.09,16.7
2016,3,5,8,0,0.0,33.0,3.6,16.0,33.0,31.85,21.46
2016,3,5,8,15,0.0,40.5,3.6,16.0,40.5,39.11,27.62
2016,3,5,8,30,0.0,48.0,3.6,16.0,48.0,46.36,33.71
2016,3,5,8,45,0.0,63.5,3.65,16.0,63.5,61.37,46.25
2016,3,5,9,0,0.0,79.0,3.7,16.0,79.0,76.4,58.67
2016,3,5,9,15,215.5,135.5,3.75,16.0,248.5,183.2,141.1
2016,3,5,9,30,431.0,192.0,3.8,16.0,418.0,314.21,243.6
2016,3,5,9,45,221.5,199.0,3.9,16.5,315.5,264.6,208.17
2016,3,5,10,0,12.0,206.0,4.0,17.0,213.0,200.53,158.36
2016,3,5,10,15,8.0,199.0,4.25,17.0,204.0,193.46,152.62
2016,3,5,10,30,4.0,192.0,4.5,17.0,195.0,185.79,146.27
2016,3,5,10,45,28.5,246.0,4.75,17.5,265.5,248.75,196.3
2016,3,5,11,0,53.0,300.0,5.0,18.0,336.0,315.32,248.38
2016,3,5,11,15,33.5,273.0,5.1,18.0,296.5,281.57,221.47
2016,3,5,11,30,14.0,246.0,5.2,18.0,257.0,245.79,192.92
2016,3,5,11,45,80.5,301.0,5.3,18.5,360.5,344.24,271.16
2016,3,5,12,0,147.0,356.0,5.4,19.0,464.0,448.04,351.68
2016,3,5,12,15,80.0,300.5,5.35,18.5,359.5,349.89,275.26
2016,3,5,12,30,13.0,245.0,5.3,18.0,255.0,247.36,193.94
2016,3,5,12,45,11.0,235.5,5.3,18.0,244.0,237.24,186.13
2016,3,5,13,0,9.0,226.0,5.3,18.0,233.0,226.95,178.04
2016,3,5,13,15,9.0,221.5,5.35,17.5,228.5,222.99,175.4
2016,3,5,13,30,9.0,217.0,5.4,17.0,224.0,218.98,172.74
2016,3,5,13,45,6.5,204.5,5.5,17.0,209.5,205.06,161.76
2016,3,5,14,0,4.0,192.0,5.6,17.0,195.0,191.07,150.71
2016,3,5,14,15,2.0,115.0,5.85,16.5,116.5,113.15,87.92
2016,3,5,14,30,0.0,38.0,6.1,16.0,38.0,36.73,25.02
2016,3,5,14,45,0.0,38.0,6.35,16.0,38.0,36.72,25.1
2016,3,5,15,0,0.0,38.0,6.6,16.0,38.0,36.72,25.16
2016,3,5,15,15,0.0,71.0,6.75,16.0,71.0,68.65,51.97
2016,3,5,15,30,0.0,104.0,6.9,16.0,104.0,101.37,79.42
2016,3,5,15,45,0.0,57.0,7.05,16.0,57.0,55.08,40.86
2016,3,5,16,0,0.0,10.0,7.2,16.0,10.0,9.65,2.53
2016,3,5,16,15,0.0,8.5,7.25,15.5,8.5,8.2,1.33
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,6.75,0.11
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,5.3,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.85,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.89,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,70.5,17.5,1.5,11.5,23.5,17.2,0.0
2016,3,6,7,0,141.0,35.0,1.6,12.0,47.0,28.84,17.27
2016,3,6,7,15,254.0,50.5,1.8,12.0,90.5,38.6,28.19
2016,3,6,7,30,367.0,66.0,2.0,12.0,134.0,49.29,38.36
2016,3,6,7,45,448.0,76.0,2.25,12.5,184.0,55.13,43.88
2016,3,6,8,0,529.0,86.0,2.5,13.0,234.0,88.05,55.05
2016,3,6,8,15,580.0,93.0,2.6,13.0,284.5,127.95,79.02
2016,3,6,8,30,631.0,100.0,2.7,13.0,335.0,173.02,112.95
2016,3,6,8,45,357.0,146.5,2.85,13.5,283.0,192.56,141.84
2016,3,6,9,0,83.0,193.0,3.0,14.0,231.0,194.62,154.17
2016,3,6,9,15,230.5,200.0,3.05,14.0,319.0,243.97,190.9
2016,3,6,9,30,378.0,207.0,3.1,14.0,407.0,314.24,245.9
2016,3,6,9,45,587.5,165.0,3.2,14.0,502.0,375.57,294.47
2016,3,6,10,0,797.0,123.0,3.3,14.0,597.0,457.91,360.91
2016,3,6,10,15,810.0,125.5,3.3,14.0,629.0,500.92,397.24
2016,3,6,10,30,823.0,128.0,3.3,14.0,661.0,543.24,432.36
2016,3,6,10,45,600.0,211.5,3.35,14.5,608.0,528.45,420.22
2016,3,6,11,0,377.0,295.0,3.4,15.0,555.0,499.04,395.32
2016,3,6,11,15,241.5,319.0,3.4,15.0,487.0,452.61,358.49
2016,3,6,11,30,106.0,343.0,3.4,15.0,419.0,397.12,313.56
2016,3,6,11,45,484.0,238.5,3.45,15.0,592.5,558.84,445.77
2016,3,6,12,0,862.0,134.0,3.5,15.0,766.0,733.88,582.89
2016,3,6,12,15,634.0,223.5,3.55,15.0,688.5,678.22,536.73
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,608.95,480.81
2016,3,6,12,45,258.5,330.5,3.7,15.0,520.0,525.05,415.45
2016,3,6,13,0,111.0,348.0,3.8,15.0,429.0,429.14,339.24
2016,3,6,13,15,110.0,341.0,3.85,15.0,420.0,424.03,336.06
2016,3,6,13,30,109.0,334.0,3.9,15.0,411.0,418.48,332.22
2016,3,6,13,45,168.0,322.0,3.95,15.0,435.5,458.48,365.27
2016,3,6,14,0,227.0,310.0,4.0,15.0,460.0,492.27,393.28
2016,3,6,14,15,187.0,297.5,4.05,14.5,417.5,449.92,360.92
2016,3,6,14,30,147.0,285.0,4.1,14.0,375.0,407.57,328.38
2016,3,6,14,45,139.0,267.0,4.15,14.0,348.0,382.75,309.59
2016,3,6,15,0,131.0,249.0,4.2,14.0,321.0,357.53,290.26
2016,3,6,15,15,76.5,214.5,4.1,14.0,256.0,274.87,223.4
2016,3,6,15,30,22.0,180.0,4.0,14.0,191.0,194.88,157.56
2016,3,6,15,45,32.0,168.5,3.95,14.0,182.5,196.1,159.35
2016,3,6,16,0,42.0,157.0,3.9,14.0,174.0,190.67,155.42
2016,3,6,16,15,34.0,137.5,3.75,13.5,150.0,165.07,134.51
2016,3,6,16,30,26.0,118.0,3.6,13.0,126.0,139.81,113.56
2016,3,6,16,45,15.5,96.5,3.45,12.5,101.0,106.55,85.44
2016,3,6,17,0,5.0,75.0,3.3,12.0,76.0,79.18,61.94
2016,3,6,17,15,2.5,54.0,3.3,12.0,54.5,56.18,41.83
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,32.78,21.28
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,15.93,3.14
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.0,21.5,13.2,0.0
2016,3,7,7,0,131.0,31.0,1.8,9.0,43.0,23.88,14.03
2016,3,7,7,15,185.5,49.5,1.95,9.0,78.0,40.23,30.11
2016,3,7,7,30,240.0,68.0,2.1,9.0,113.0,50.59,40.06
2016,3,7,7,45,269.5,86.5,2.3,9.5,152.0,67.55,55.63
2016,3,7,8,0,299.0,105.0,2.5,10.0,191.0,98.91,70.77
2016,3,7,8,15,327.0,120.0,2.6,10.0,230.0,132.15,93.93
2016,3,7,8,30,355.0,135.0,2.7,10.0,269.0,163.92,118.79
2016,3,7,8,45,570.0,110.5,2.85,10.0,357.5,206.67,147.3
2016,3,7,9,0,785.0,86.0,3.0,10.0,446.0,272.48,198.34
2016,3,7,9,15,529.5,158.0,3.0,10.0,411.0,296.14,229.11
2016,3,7,9,30,274.0,230.0,3.0,10.0,376.0,299.67,239.36
2016,3,7,9,45,154.5,236.0,3.0,10.5,319.5,275.98,222.27
2016,3,7,10,0,35.0,242.0,3.0,11.0,263.0,240.43,193.92
2016,3,7,10,15,123.0,274.5,3.0,11.0,354.0,312.68,252.17
2016,3,7,10,30,211.0,307.0,3.0,11.0,445.0,394.71,317.44
2016,3,7,10,45,218.0,319.0,3.05,11.5,466.0,419.94,336.65
2016,3,7,11,0,225.0,331.0,3.1,12.0,487.0,445.23,355.92
2016,3,7,11,15,144.0,329.0,3.15,12.0,430.0,402.86,321.98
2016,3,7,11,30,63.0,327.0,3.2,12.0,373.0,354.67,282.97
2016,3,7,11,45,50.0,318.0,3.3,12.0,355.0,340.77,272.03
2016,3,7,12,0,37.0,309.0,3.4,12.0,337.0,325.84,260.09
2016,3,7,12,15,107.5,336.0,3.45,12.0,416.5,405.12,324.13
2016,3,7,12,30,178.0,363.0,3.5,12.0,496.0,489.95,391.1
2016,3,7,12,45,90.5,271.5,3.6,12.0,339.0,338.55,271.9
2016,3,7,13,0,3.0,180.0,3.7,12.0,182.0,177.29,140.94
2016,3,7,13,15,27.0,243.5,3.7,12.0,262.5,262.29,210.69
2016,3,7,13,30,51.0,307.0,3.7,12.0,343.0,346.76,278.35
2016,3,7,13,45,170.5,304.5,3.7,12.0,419.5,442.9,357.44
2016,3,7,14,0,290.0,302.0,3.7,12.0,496.0,538.81,434.66
2016,3,7,14,15,428.5,246.5,3.7,12.0,518.0,590.96,478.65
2016,3,7,14,30,567.0,191.0,3.7,12.0,540.0,632.36,514.34
2016,3,7,14,45,484.0,202.5,3.7,12.0,488.5,578.13,471.47
2016,3,7,15,0,401.0,214.0,3.7,12.0,437.0,517.75,423.92
2016,3,7,15,15,200.5,136.0,3.5,12.0,247.5,287.5,238.37
2016,3,7,15,30,0.0,58.0,3.3,12.0,58.0,56.06,42.09
2016,3,7,15,45,316.5,82.5,3.15,12.0,209.5,300.9,253.77
2016,3,7,16,0,633.0,107.0,3.0,12.0,361.0,516.42,428.53
2016,3,7,16,15,588.5,100.0,2.55,11.5,312.0,463.17,383.73
2016,3,7,16,30,544.0,93.0,2.1,11.0,263.0,411.15,340.4
2016,3,7,16,45,488.5,82.0,1.7,11.0,214.0,351.09,289.05
2016,3,7,17,0,433.0,71.0,1.3,11.0,165.0,293.16,238.38
2016,3,7,17,15,336.5,58.0,1.25,10.5,119.0,221.39,176.64
2016,3,7,17,30,240.0,45.0,1.2,10.0,73.0,157.76,120.39
2016,3,7,17,45,120.0,22.5,1.15,10.0,36.5,77.95,40.05
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.5,30.5,12.29,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,61.0,25.01,15.37
2016,3,8,7,15,412.0,43.0,1.3,9.5,107.5,32.19,23.03
2016,3,8,7,30,520.0,54.0,1.4,10.0,154.0,38.96,29.54
2016,3,8,7,45,580.5,62.0,1.5,10.5,205.0,42.89,33.28
2016,3,8,8,0,641.0,70.0,1.6,11.0,256.0,85.09,47.3
2016,3,8,8,15,683.5,75.5,1.6,11.5,306.5,129.41,75.48
2016,3,8,8,30,726.0,81.0,1.6,12.0,357.0,177.77,113.16
2016,3,8,8,45,742.5,89.0,1.6,12.5,403.0,226.65,155.47
2016,3,8,9,0,759.0,97.0,1.6,13.0,449.0,276.5,199.59
2016,3,8,9,15,780.0,100.5,1.6,13.0,492.5,327.47,244.78
2016,3,8,9,30,801.0,104.0,1.6,13.0,536.0,376.11,287.56
2016,3,8,9,45,811.0,109.0,1.65,13.5,573.0,422.39,327.32
2016,3,8,10,0,821.0,114.0,1.7,14.0,610.0,468.12,365.53
2016,3,8,10,15,643.5,181.0,1.75,14.0,582.5,477.34,375.15
2016,3,8,10,30,466.0,248.0,1.8,14.0,555.0,473.01,372.62
2016,3,8,10,45,522.0,236.5,1.9,14.0,592.0,513.83,405.54
2016,3,8,11,0,578.0,225.0,2.0,14.0,629.0,557.05,439.76
2016,3,8,11,15,381.0,289.5,2.0,14.0,558.5,514.97,405.7
2016,3,8,11,30,184.0,354.0,2.0,14.0,488.0,460.06,361.07
2016,3,8,11,45,282.5,339.0,2.0,14.0,547.5,521.33,409.6
2016,3,8,12,0,381.0,324.0,2.0,14.0,607.0,585.71,459.16
2016,3,8,12,15,192.0,252.5,1.95,13.5,395.0,389.52,309.57
2016,3,8,12,30,3.0,181.0,1.9,13.0,183.0,177.81,139.92
2016,3,8,12,45,22.0,246.0,1.85,13.0,262.5,255.96,203.31
2016,3,8,13,0,41.0,311.0,1.8,13.0,342.0,339.59,268.76
2016,3,8,13,15,51.0,314.0,1.85,13.0,351.0,352.24,278.72
2016,3,8,13,30,61.0,317.0,1.9,13.0,360.0,364.94,289.12
2016,3,8,13,45,33.5,260.0,2.0,13.0,284.0,286.64,227.97
2016,3,8,14,0,6.0,203.0,2.1,13.0,208.0,203.63,161.86
2016,3,8,14,15,23.5,230.0,2.15,13.0,245.5,244.7,195.88
2016,3,8,14,30,41.0,257.0,2.2,13.0,283.0,292.99,235.01
2016,3,8,14,45,111.5,254.5,2.3,13.0,318.5,350.07,282.57
2016,3,8,15,0,182.0,252.0,2.4,13.0,354.0,398.01,322.44
2016,3,8,15,15,101.5,217.0,2.2,12.5,273.0,295.25,240.06
2016,3,8,15,30,21.0,182.0,2.0,12.0,192.0,196.31,159.05
2016,3,8,15,45,10.5,94.5,1.8,12.0,99.5,98.67,78.48
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,6.75,0.17
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,5.79,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.86,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.89,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.93,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.96,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.48,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.5,1.75,10.5,10.5,10.13,0.0
2016,3,9,7,0,0.0,21.0,1.9,11.0,21.0,20.27,11.48
2016,3,9,7,15,0.0,37.5,1.95,11.0,37.5,36.1,26.38
2016,3,9,7,30,0.0,54.0,2.0,11.0,54.0,51.27,40.44
2016,3,9,7,45,0.0,71.5,2.15,11.5,71.5,67.13,54.88
2016,3,9,8,0,0.0,89.0,2.3,12.0,89.0,83.39,65.96
2016,3,9,8,15,0.0,106.5,2.35,12.5,106.5,99.77,79.63
2016,3,9,8,30,0.0,124.0,2.4,13.0,124.0,116.25,93.13
2016,3,9,8,45,99.5,163.0,2.5,13.5,210.0,165.13,129.48
2016,3,9,9,0,199.0,202.0,2.6,14.0,296.0,230.99,180.23
2016,3,9,9,15,264.0,213.0,2.6,14.0,350.0,269.42,210.62
2016,3,9,9,30,329.0,224.0,2.6,14.0,404.0,317.38,249.16
2016,3,9,9,45,435.5,210.0,2.6,14.5,465.5,362.97,285.3
2016,3,9,10,0,542.0,196.0,2.6,15.0,527.0,419.64,330.39
2016,3,9,10,15,686.0,156.0,2.6,15.0,596.5,478.24,377.84
2016,3,9,10,30,830.0,116.0,2.6,15.0,666.0,547.89,433.63
2016,3,9,10,45,630.5,201.0,2.6,15.5,628.0,545.3,430.15
2016,3,9,11,0,431.0,286.0,2.6,16.0,590.0,528.42,414.79
2016,3,9,11,15,284.0,321.0,2.6,16.0,523.0,485.13,380.62
2016,3,9,11,30,137.0,356.0,2.6,16.0,456.0,431.92,337.88
2016,3,9,11,45,157.5,361.5,2.6,16.5,478.0,457.53,357.29
2016,3,9,12,0,178.0,367.0,2.6,17.0,500.0,483.7,376.59
2016,3,9,12,15,170.0,367.5,2.6,17.0,494.5,484.66,377.13
2016,3,9,12,30,162.0,368.0,2.6,17.0,489.0,484.76,377.18
2016,3,9,12,45,111.5,350.5,2.65,17.5,433.5,430.48,335.04
2016,3,9,13,0,61.0,333.0,2.7,18.0,378.0,377.25,293.39
2016,3,9,13,15,107.0,339.0,2.65,18.0,416.0,421.11,328.34
2016,3,9,13,30,153.0,345.0,2.6,18.0,454.0,470.48,366.61
2016,3,9,13,45,82.5,287.5,2.6,18.0,346.5,353.02,276.46
2016,3,9,14,0,12.0,230.0,2.6,18.0,239.0,235.41,184.02
2016,3,9,14,15,65.5,259.5,2.55,18.0,301.5,313.09,246.94
2016,3,9,14,30,119.0,289.0,2.5,18.0,364.0,392.61,309.52
2016,3,9,14,45,72.0,252.0,2.45,18.0,296.5,311.82,246.36
2016,3,9,15,0,25.0,215.0,2.4,18.0,229.0,232.24,183.41
2016,3,9,15,15,25.0,201.0,2.2,17.5,214.5,218.3,173.27
2016,3,9,15,30,25.0,187.0,2.0,17.0,200.0,204.31,162.78
2016,3,9,15,45,20.5,168.0,1.85,17.0,178.0,181.99,145.09
2016,3,9,16,0,16.0,149.0,1.7,17.0,156.0,159.81,127.34
2016,3,9,16,15,10.5,131.0,1.5,16.5,135.0,138.32,110.14
2016,3,9,16,30,5.0,113.0,1.3,16.0,114.0,117.15,92.91
2016,3,9,16,45,2.5,93.0,1.1,16.0,93.5,95.54,74.9
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,73.94,56.63
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,53.91,39.53
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,33.44,21.84
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,18.83,7.13
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,109.5,18.0,2.5,12.5,29.5,13.92,0.0
2016,3,10,7,0,219.0,36.0,2.7,13.0,59.0,27.62,17.75
2016,3,10,7,15,293.0,51.0,2.8,13.5,100.0,38.28,28.06
2016,3,10,7,30,367.0,66.0,2.9,14.0,141.0,48.43,37.47
2016,3,10,7,45,413.5,79.5,3.0,14.5,186.0,62.05,43.91
2016,3,10,8,0,460.0,93.0,3.1,15.0,231.0,100.09,63.32
2016,3,10,8,15,501.5,100.5,3.3,15.0,275.5,137.43,88.59
2016,3,10,8,30,543.0,108.0,3.5,15.0,320.0,178.14,120.68
2016,3,10,8,45,547.0,123.5,3.7,15.5,360.5,222.01,158.77
2016,3,10,9,0,551.0,139.0,3.9,16.0,401.0,265.92,197.38
2016,3,10,9,15,680.0,118.0,4.0,16.0,471.5,316.23,238.68
2016,3,10,9,30,809.0,97.0,4.1,16.0,542.0,380.67,292.29
2016,3,10,9,45,507.0,190.0,4.2,16.5,475.5,376.79,295.22
2016,3,10,10,0,205.0,283.0,4.3,17.0,409.0,351.84,277.53
2016,3,10,10,15,358.0,258.5,4.3,17.0,492.0,414.58,327.73
2016,3,10,10,30,511.0,234.0,4.3,17.0,575.0,489.04,387.06
2016,3,10,10,45,320.0,287.5,4.3,17.5,504.0,451.71,356.39
2016,3,10,11,0,129.0,341.0,4.3,18.0,433.0,400.04,313.53
2016,3,10,11,15,140.5,350.5,4.2,18.0,452.5,423.02,331.31
2016,3,10,11,30,152.0,360.0,4.1,18.0,472.0,446.42,349.12
2016,3,10,11,45,152.5,363.5,4.1,18.0,477.0,456.83,356.99
2016,3,10,12,0,153.0,367.0,4.1,18.0,482.0,466.81,364.58
2016,3,10,12,15,76.5,232.0,4.05,18.0,289.5,284.77,224.07
2016,3,10,12,30,0.0,97.0,4.0,18.0,97.0,93.96,70.93
2016,3,10,12,45,0.0,95.0,3.95,18.0,95.0,92.02,69.54
2016,3,10,13,0,0.0,93.0,3.9,18.0,93.0,90.07,68.0
2016,3,10,13,15,0.0,63.0,3.75,18.0,63.0,60.98,44.39
2016,3,10,13,30,0.0,33.0,3.6,18.0,33.0,31.92,20.65
2016,3,10,13,45,0.0,26.0,3.45,18.0,26.0,25.14,15.11
2016,3,10,14,0,0.0,19.0,3.3,18.0,19.0,18.37,9.55
2016,3,10,14,15,2.0,104.0,3.1,18.0,105.5,102.34,78.54
2016,3,10,14,30,4.0,189.0,2.9,18.0,192.0,188.86,148.27
2016,3,10,14,45,2.0,111.0,2.75,18.0,112.5,109.3,84.3
2016,3,10,15,0,0.0,33.0,2.6,18.0,33.0,31.89,20.89
2016,3,10,15,15,0.0,68.0,2.35,17.5,68.0,65.75,49.18
2016,3,10,15,30,0.0,103.0,2.1,17.0,103.0,100.26,77.93
2016,3,10,15,45,0.0,99.0,1.9,17.0,99.0,96.49,74.99
2016,3,10,16,0,0.0,95.0,1.7,17.0,95.0,92.79,72.13
2016,3,10,16,15,0.0,82.5,1.5,16.5,82.5,80.39,62.13
2016,3,10,16,30,0.0,70.0,1.3,16.0,70.0,67.97,51.95
2016,3,10,16,45,0.0,57.0,1.15,16.0,57.0,55.08,41.11
2016,3,10,17,0,0.0,44.0,1.0,16.0,44.0,42.5,30.36
2016,3,10,17,15,0.0,32.5,1.05,15.5,32.5,31.38,20.77
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,20.26,11.08
2016,3,10,17,45,0.0,12.0,1.2,14.5,12.0,11.57,2.52
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.96,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,3.5,4.9,13.0,3.5,3.37,0.0
2016,3,11,7,30,0.0,5.0,4.8,13.0,5.0,4.82,0.0
2016,3,11,7,45,0.0,6.5,4.7,13.0,6.5,6.26,0.0
2016,3,11,8,0,0.0,8.0,4.6,13.0,8.0,7.71,0.99
2016,3,11,8,15,0.0,9.5,4.55,13.0,9.5,9.16,2.23
2016,3,11,8,30,0.0,11.0,4.5,13.0,11.0,10.61,3.46
2016,3,11,8,45,0.0,20.0,4.45,13.0,20.0,19.3,10.88
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,28.01,18.25
2016,3,11,9,15,140.0,134.0,4.45,13.0,212.0,168.2,132.83
2016,3,11,9,30,280.0,239.0,4.5,13.0,395.0,315.79,251.48
2016,3,11,9,45,178.0,258.0,4.6,13.5,359.5,308.52,246.8
2016,3,11,10,0,76.0,277.0,4.7,14.0,324.0,291.36,233.14
2016,3,11,10,15,38.0,191.0,4.9,14.0,214.5,199.81,159.54
2016,3,11,10,30,0.0,105.0,5.1,14.0,105.0,101.54,78.84
2016,3,11,10,45,0.0,93.5,5.3,14.0,93.5,90.53,69.71
2016,3,11,11,0,0.0,82.0,5.5,14.0,82.0,79.39,60.43
2016,3,11,11,15,60.5,221.0,5.55,14.0,266.5,251.13,201.63
2016,3,11,11,30,121.0,360.0,5.6,14.0,451.0,426.51,340.97
2016,3,11,11,45,193.5,361.0,5.65,14.0,507.5,483.77,386.93
2016,3,11,12,0,266.0,362.0,5.7,14.0,564.0,545.52,436.37
2016,3,11,12,15,585.5,237.5,5.6,14.0,681.5,671.26,540.96
2016,3,11,12,30,905.0,113.0,5.5,14.0,799.0,797.83,640.85
2016,3,11,12,45,643.0,219.5,5.4,14.0,705.0,720.08,578.46
2016,3,11,13,0,381.0,326.0,5.3,14.0,611.0,627.0,501.32
2016,3,11,13,15,655.5,209.5,5.4,14.0,687.0,734.79,591.85
2016,3,11,13,30,930.0,93.0,5.5,14.0,763.0,828.38,664.92
2016,3,11,13,45,679.0,185.0,5.65,14.0,666.0,733.69,593.3
2016,3,11,14,0,428.0,277.0,5.8,14.0,569.0,630.61,509.37
2016,3,11,14,15,511.0,232.5,5.7,13.5,566.0,647.24,526.54
2016,3,11,14,30,594.0,188.0,5.6,13.0,563.0,661.98,541.72
2016,3,11,14,45,408.5,222.0,5.55,13.0,473.0,550.97,451.68
2016,3,11,15,0,223.0,256.0,5.5,13.0,383.0,434.01,355.58
2016,3,11,15,15,136.5,230.5,5.25,12.5,306.0,342.85,281.72
2016,3,11,15,30,50.0,205.0,5.0,12.0,229.0,247.7,203.03
2016,3,11,15,45,25.0,155.5,4.8,12.0,167.5,176.97,144.53
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,104.11,83.17
2016,3,11,16,15,0.0,92.0,4.35,11.5,92.0,90.21,71.78
2016,3,11,16,30,0.0,78.0,4.1,11.0,78.0,76.27,60.12
2016,3,11,16,45,0.0,63.5,3.9,11.0,63.5,61.76,47.68
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,47.34,35.15
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,34.76,24.13
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,22.19,13.01
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,12.54,3.61
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.85,9.5,11.0,10.61,0.66
2016,3,12,7,0,0.0,22.0,2.1,10.0,22.0,21.23,12.82
2016,3,12,7,15,0.0,37.5,2.25,10.0,37.5,36.22,26.79
2016,3,12,7,30,0.0,53.0,2.4,10.0,53.0,50.74,40.26
2016,3,12,7,45,0.0,70.0,2.6,10.5,70.0,66.33,51.69
2016,3,12,8,0,0.0,87.0,2.8,11.0,87.0,82.13,65.15
2016,3,12,8,15,0.0,104.0,2.9,11.0,104.0,98.04,78.6
2016,3,12,8,30,0.0,121.0,3.0,11.0,121.0,114.04,91.94
2016,3,12,8,45,45.0,165.0,3.2,11.5,187.0,160.21,128.51
2016,3,12,9,0,90.0,209.0,3.4,12.0,253.0,213.81,171.12
2016,3,12,9,15,76.0,224.5,3.45,12.0,264.0,229.23,184.12
2016,3,12,9,30,62.0,240.0,3.5,12.0,275.0,243.21,195.7
2016,3,12,9,45,51.0,248.5,3.6,12.5,278.5,251.01,201.64
2016,3,12,10,0,40.0,257.0,3.7,13.0,282.0,257.63,206.43
2016,3,12,10,15,47.0,276.0,3.75,13.0,307.0,281.66,225.48
2016,3,12,10,30,54.0,295.0,3.8,13.0,332.0,306.35,244.93
2016,3,12,10,45,125.0,320.5,3.85,13.0,410.0,373.4,298.58
2016,3,12,11,0,196.0,346.0,3.9,13.0,488.0,447.31,356.97
2016,3,12,11,15,113.5,324.0,3.9,13.0,407.0,382.55,305.15
2016,3,12,11,30,31.0,302.0,3.9,13.0,326.0,311.31,247.6
2016,3,12,11,45,181.0,325.0,3.9,13.5,463.0,441.73,352.72
2016,3,12,12,0,331.0,348.0,3.9,14.0,600.0,580.28,460.16
2016,3,12,12,15,328.0,350.5,3.95,14.0,600.5,590.11,467.14
2016,3,12,12,30,325.0,353.0,4.0,14.0,601.0,598.79,473.92
2016,3,12,12,45,197.5,349.5,4.05,14.0,500.0,500.9,397.32
2016,3,12,13,0,70.0,346.0,4.1,14.0,399.0,398.21,315.47
2016,3,12,13,15,110.0,348.5,4.2,14.0,429.5,434.55,345.61
2016,3,12,13,30,150.0,351.0,4.3,14.0,460.0,476.34,379.33
2016,3,12,13,45,264.5,321.0,4.4,14.0,505.5,543.49,434.8
2016,3,12,14,0,379.0,291.0,4.5,14.0,551.0,603.0,483.92
2016,3,12,14,15,346.5,284.5,4.5,14.0,514.0,570.54,458.88
2016,3,12,14,30,314.0,278.0,4.5,14.0,477.0,537.47,433.61
2016,3,12,14,45,157.0,222.0,4.5,14.0,321.5,350.43,284.91
2016,3,12,15,0,0.0,166.0,4.5,14.0,166.0,163.47,130.23
2016,3,12,15,15,50.5,192.5,4.3,14.0,218.0,233.49,189.59
2016,3,12,15,30,101.0,219.0,4.1,14.0,270.0,298.27,243.45
2016,3,12,15,45,223.0,187.5,3.9,14.0,285.5,356.97,293.7
2016,3,12,16,0,345.0,156.0,3.7,14.0,301.0,392.61,324.54
2016,3,12,16,15,307.5,144.0,3.55,13.5,261.0,347.59,287.98
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,304.49,252.52
2016,3,12,16,45,239.5,112.5,3.25,13.0,181.5,258.15,213.34
2016,3,12,17,0,209.0,93.0,3.1,13.0,142.0,213.54,174.78
2016,3,12,17,15,161.0,72.5,3.05,12.5,104.5,162.0,130.08
2016,3,12,17,30,113.0,52.0,3.0,12.0,67.0,114.01,87.88
2016,3,12,17,45,56.5,31.0,3.0,12.0,38.5,60.01,38.43
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,3,13,8,45,0.0,17.0,3.05,14.0,17.0,16.41,8.36
2016,3,13,9,0,0.0,27.0,3.1,14.0,27.0,26.07,16.53
2016,3,13,9,15,0.0,23.0,3.15,14.0,23.0,22.21,13.19
2016,3,13,9,30,0.0,19.0,3.2,14.0,19.0,18.35,9.88
2016,3,13,9,45,5.0,115.0,3.3,14.0,118.5,112.95,88.79
2016,3,13,10,0,10.0,211.0,3.4,14.0,218.0,205.29,163.76
2016,3,13,10,15,5.0,179.0,3.45,14.0,182.5,174.01,138.03
2016,3,13,10,30,0.0,147.0,3.5,14.0,147.0,141.57,111.47
2016,3,13,10,45,5.0,189.0,3.6,14.5,193.0,184.54,145.99
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,227.96,180.28
2016,3,13,11,15,5.0,176.5,3.75,15.0,180.5,173.52,136.46
2016,3,13,11,30,0.0,122.0,3.8,15.0,122.0,118.05,91.5
2016,3,13,11,45,0.5,142.0,3.9,15.0,142.5,137.76,107.52
2016,3,13,12,0,1.0,162.0,4.0,15.0,163.0,157.58,123.48
2016,3,13,12,15,2.5,175.0,4.05,15.0,177.5,171.47,134.68
2016,3,13,12,30,4.0,188.0,4.1,15.0,192.0,185.49,145.98
2016,3,13,12,45,6.5,207.5,4.2,15.0,213.0,206.76,163.14
2016,3,13,13,0,9.0,227.0,4.3,15.0,234.0,228.26,180.44
2016,3,13,13,15,4.5,150.5,4.25,15.0,154.0,149.81,117.46
2016,3,13,13,30,0.0,74.0,4.2,15.0,74.0,71.64,53.7
2016,3,13,13,45,0.0,68.5,4.2,15.0,68.5,66.3,49.41
2016,3,13,14,0,0.0,63.0,4.2,15.0,63.0,60.96,45.08
2016,3,13,14,15,0.0,39.0,4.1,15.0,39.0,37.71,25.85
2016,3,13,14,30,0.0,15.0,4.0,15.0,15.0,14.49,6.5
2016,3,13,14,45,0.0,13.0,3.9,15.0,13.0,12.56,4.9
2016,3,13,15,0,0.0,11.0,3.8,15.0,11.0,10.62,3.3
2016,3,13,15,15,0.0,14.5,3.65,14.5,14.5,14.0,6.2
2016,3,13,15,30,0.0,18.0,3.5,14.0,18.0,17.38,9.12
2016,3,13,15,45,0.0,49.5,3.4,14.0,49.5,47.83,35.02
