Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,0,0.0,81.0,3.3,14.0,81.0,78.44,61.0
2016,3,13,16,15,0.0,70.5,3.1,14.0,70.5,68.15,52.44
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,57.98,43.92
2016,3,13,16,45,0.0,49.0,2.75,14.0,49.0,47.33,34.87
2016,3,13,17,0,0.0,38.0,2.6,14.0,38.0,36.69,25.71
2016,3,13,17,15,0.0,28.5,2.55,14.0,28.5,27.5,17.68
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,18.33,9.62
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,10.6,2.41
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,105.0,30.0,1.8,10.5,43.0,24.9,12.51
2016,3,14,7,0,210.0,49.0,2.0,11.0,75.0,37.71,27.31
2016,3,14,7,15,293.5,64.5,2.1,11.0,120.0,48.42,37.64
2016,3,14,7,30,377.0,80.0,2.2,11.0,165.0,58.6,47.2
2016,3,14,7,45,427.0,93.5,2.3,11.5,213.0,82.69,56.35
2016,3,14,8,0,477.0,107.0,2.4,12.0,261.0,122.85,80.3
2016,3,14,8,15,561.0,99.0,2.45,12.0,309.0,154.26,100.65
2016,3,14,8,30,645.0,91.0,2.5,12.0,357.0,193.54,131.27
2016,3,14,8,45,460.5,148.5,2.55,12.5,350.0,234.39,174.53
2016,3,14,9,0,276.0,206.0,2.6,13.0,343.0,258.94,201.81
2016,3,14,9,15,259.5,229.0,2.6,13.0,366.5,289.04,227.77
2016,3,14,9,30,243.0,252.0,2.6,13.0,390.0,317.47,251.74
2016,3,14,9,45,319.0,254.0,2.6,13.0,448.5,365.76,290.39
2016,3,14,10,0,395.0,256.0,2.6,13.0,507.0,420.03,333.73
2016,3,14,10,15,374.0,276.5,2.6,13.0,523.5,446.49,354.93
2016,3,14,10,30,353.0,297.0,2.6,13.0,540.0,470.75,373.97
2016,3,14,10,45,376.5,302.0,2.6,13.5,569.0,504.99,400.1
2016,3,14,11,0,400.0,307.0,2.6,14.0,598.0,539.97,426.34
2016,3,14,11,15,315.5,336.0,2.6,14.0,569.0,527.12,415.31
2016,3,14,11,30,231.0,365.0,2.6,14.0,540.0,508.47,399.72
2016,3,14,11,45,183.0,371.5,2.6,14.5,511.0,489.34,383.78
2016,3,14,12,0,135.0,378.0,2.6,15.0,482.0,467.45,365.6
2016,3,14,12,15,147.0,379.0,2.6,15.0,492.5,482.92,377.76
2016,3,14,12,30,159.0,380.0,2.6,15.0,503.0,498.32,389.68
2016,3,14,12,45,188.0,374.5,2.65,15.0,518.5,520.29,407.22
2016,3,14,13,0,217.0,369.0,2.7,15.0,534.0,542.13,424.63
2016,3,14,13,15,340.0,326.5,2.75,15.0,579.0,605.3,475.51
2016,3,14,13,30,463.0,284.0,2.8,15.0,624.0,668.35,525.46
2016,3,14,13,45,347.5,305.5,2.85,15.0,556.0,595.53,469.33
2016,3,14,14,0,232.0,327.0,2.9,15.0,488.0,521.67,412.16
2016,3,14,14,15,220.0,313.0,2.9,15.0,460.5,498.16,395.24
2016,3,14,14,30,208.0,299.0,2.9,15.0,433.0,473.97,377.42
2016,3,14,14,45,340.0,253.0,2.95,15.0,457.5,530.36,425.02
2016,3,14,15,0,472.0,207.0,3.0,15.0,482.0,581.12,467.31
2016,3,14,15,15,584.5,167.0,2.95,14.5,481.5,609.6,492.57
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,633.99,514.4
2016,3,14,15,45,668.5,120.5,2.9,14.0,434.0,589.82,480.7
2016,3,14,16,0,640.0,114.0,2.9,14.0,387.0,545.19,446.37
2016,3,14,16,15,597.5,107.0,2.65,13.5,337.0,491.49,404.1
2016,3,14,16,30,555.0,100.0,2.4,13.0,287.0,438.91,361.67
2016,3,14,16,45,494.5,90.5,2.15,12.5,236.0,374.03,308.21
2016,3,14,17,0,434.0,81.0,1.9,12.0,185.0,315.44,258.4
2016,3,14,17,15,346.0,67.5,1.8,11.5,137.5,244.27,197.37
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,180.4,141.39
2016,3,14,17,45,148.0,35.0,1.65,10.5,53.5,109.9,77.22
2016,3,14,18,0,38.0,16.0,1.6,10.0,17.0,33.66,0.0
2016,3,14,18,15,19.0,8.0,1.6,10.0,8.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,8.0,13.0,11.8,0.0
2016,3,15,6,45,189.5,28.0,1.15,9.0,49.5,21.67,11.15
2016,3,15,7,0,329.0,44.0,1.2,10.0,86.0,34.24,24.54
2016,3,15,7,15,420.0,54.5,1.25,10.5,134.5,40.4,30.64
2016,3,15,7,30,511.0,65.0,1.3,11.0,183.0,46.23,36.16
2016,3,15,7,45,578.5,71.0,1.4,11.5,235.5,71.52,42.05
2016,3,15,8,0,646.0,77.0,1.5,12.0,288.0,114.68,66.02
2016,3,15,8,15,685.5,82.0,1.6,12.5,338.5,159.93,99.57
2016,3,15,8,30,725.0,87.0,1.7,13.0,389.0,208.9,140.19
2016,3,15,8,45,757.0,90.0,1.8,13.5,438.0,260.88,185.37
2016,3,15,9,0,789.0,93.0,1.9,14.0,487.0,311.88,230.2
2016,3,15,9,15,808.5,96.0,1.95,14.0,530.5,360.77,273.72
2016,3,15,9,30,828.0,99.0,2.0,14.0,574.0,410.35,317.03
2016,3,15,9,45,844.5,100.5,2.15,14.5,613.0,457.67,357.3
2016,3,15,10,0,861.0,102.0,2.3,15.0,652.0,504.86,396.46
2016,3,15,10,15,871.0,104.0,2.35,15.0,683.5,551.06,434.26
2016,3,15,10,30,881.0,106.0,2.4,15.0,715.0,593.45,468.4
2016,3,15,10,45,889.5,106.5,2.5,15.5,739.5,632.17,498.41
2016,3,15,11,0,898.0,107.0,2.6,16.0,764.0,669.18,526.51
2016,3,15,11,15,902.5,108.0,2.65,16.0,781.0,702.12,551.83
2016,3,15,11,30,907.0,109.0,2.7,16.0,798.0,732.76,574.8
2016,3,15,11,45,910.0,109.0,2.75,16.5,807.0,758.91,592.29
2016,3,15,12,0,913.0,109.0,2.8,17.0,816.0,782.39,607.85
2016,3,15,12,15,913.0,109.0,2.85,17.0,816.5,800.83,621.0
2016,3,15,12,30,913.0,109.0,2.9,17.0,817.0,816.29,632.17
2016,3,15,12,45,916.0,106.0,2.95,17.0,810.5,828.03,640.83
2016,3,15,13,0,919.0,103.0,3.0,17.0,804.0,836.66,647.46
2016,3,15,13,15,915.0,102.0,3.0,17.0,788.5,838.62,649.22
2016,3,15,13,30,911.0,101.0,3.0,17.0,773.0,837.36,648.91
2016,3,15,13,45,905.5,99.5,3.0,17.0,749.5,831.2,645.29
2016,3,15,14,0,900.0,98.0,3.0,17.0,726.0,821.92,639.62
2016,3,15,14,15,891.0,96.5,2.95,17.0,695.5,806.84,629.65
2016,3,15,14,30,882.0,95.0,2.9,17.0,665.0,788.89,617.75
2016,3,15,14,45,869.5,92.5,2.9,17.0,628.0,764.45,601.53
2016,3,15,15,0,857.0,90.0,2.9,17.0,591.0,741.45,586.37
2016,3,15,15,15,839.5,87.5,2.7,16.5,548.0,708.71,564.02
2016,3,15,15,30,822.0,85.0,2.5,16.0,505.0,674.09,540.12
2016,3,15,15,45,798.0,81.0,2.4,16.0,457.5,631.82,509.02
2016,3,15,16,0,774.0,77.0,2.3,16.0,410.0,588.55,476.01
2016,3,15,16,15,740.0,73.0,2.0,15.5,359.5,538.57,437.01
2016,3,15,16,30,706.0,69.0,1.7,15.0,309.0,488.9,397.18
2016,3,15,16,45,657.0,63.0,1.45,14.5,257.0,432.35,350.86
2016,3,15,17,0,608.0,57.0,1.2,14.0,205.0,375.83,303.1
2016,3,15,17,15,527.0,48.5,1.2,13.0,155.0,305.0,243.65
2016,3,15,17,30,446.0,40.0,1.2,12.0,105.0,240.31,187.13
2016,3,15,17,45,308.5,28.0,1.2,11.5,64.0,158.76,112.91
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,80.0,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,30.17,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,52.0,6.5,0.9,9.5,8.5,0.0,0.0
2016,3,16,6,30,104.0,13.0,0.9,10.0,17.0,12.78,0.0
2016,3,16,6,45,252.0,26.5,0.95,10.5,55.5,20.28,10.58
2016,3,16,7,0,400.0,40.0,1.0,11.0,94.0,30.0,20.82
2016,3,16,7,15,488.0,49.5,1.2,11.5,144.0,35.47,26.17
2016,3,16,7,30,576.0,59.0,1.4,12.0,194.0,40.63,31.02
2016,3,16,7,45,632.0,65.0,1.6,12.5,246.5,71.64,39.17
2016,3,16,8,0,688.0,71.0,1.8,13.0,299.0,116.93,65.41
2016,3,16,8,15,725.5,76.0,1.9,13.5,351.0,167.57,103.89
2016,3,16,8,30,763.0,81.0,2.0,14.0,403.0,218.15,146.19
2016,3,16,8,45,789.5,84.5,2.1,14.5,452.0,267.87,189.97
2016,3,16,9,0,816.0,88.0,2.2,15.0,501.0,319.45,235.56
2016,3,16,9,15,835.5,91.0,2.25,15.5,545.0,369.72,279.72
2016,3,16,9,30,855.0,94.0,2.3,16.0,589.0,420.61,323.38
2016,3,16,9,45,869.0,96.0,2.35,16.5,627.5,468.54,363.69
2016,3,16,10,0,883.0,98.0,2.4,17.0,666.0,518.75,404.49
2016,3,16,10,15,893.0,100.0,2.4,17.0,698.5,563.21,440.54
2016,3,16,10,30,903.0,102.0,2.4,17.0,731.0,606.43,474.78
2016,3,16,10,45,910.0,103.0,2.45,17.5,755.5,645.49,504.46
2016,3,16,11,0,917.0,104.0,2.5,18.0,780.0,682.67,532.07
2016,3,16,11,15,921.5,105.0,2.5,18.0,797.0,716.15,557.19
2016,3,16,11,30,926.0,106.0,2.5,18.0,814.0,747.27,579.49
2016,3,16,11,45,928.5,106.0,2.55,18.5,822.5,773.47,596.72
2016,3,16,12,0,931.0,106.0,2.6,19.0,831.0,796.93,612.01
2016,3,16,12,15,930.5,106.0,2.6,19.0,831.0,815.24,624.56
2016,3,16,12,30,930.0,106.0,2.6,19.0,831.0,830.5,635.1
2016,3,16,12,45,933.5,102.5,2.6,19.0,824.5,842.25,643.31
2016,3,16,13,0,937.0,99.0,2.6,19.0,818.0,850.84,649.48
2016,3,16,13,15,932.5,98.5,2.6,19.0,801.5,852.88,651.27
2016,3,16,13,30,928.0,98.0,2.6,19.0,785.0,851.67,651.0
2016,3,16,13,45,921.5,96.5,2.6,19.5,761.0,844.56,645.59
2016,3,16,14,0,915.0,95.0,2.6,20.0,737.0,834.29,638.15
2016,3,16,14,15,905.0,93.5,2.55,19.5,705.5,818.16,628.85
2016,3,16,14,30,895.0,92.0,2.5,19.0,674.0,799.14,617.59
2016,3,16,14,45,881.5,89.5,2.5,19.0,636.0,773.6,600.92
2016,3,16,15,0,868.0,87.0,2.5,19.0,598.0,745.59,582.46
2016,3,16,15,15,850.0,84.5,2.35,19.0,554.5,716.0,561.89
2016,3,16,15,30,832.0,82.0,2.2,19.0,511.0,680.64,537.03
2016,3,16,15,45,807.5,78.5,2.05,19.0,462.5,638.17,506.36
2016,3,16,16,0,783.0,75.0,1.9,19.0,414.0,594.73,473.53
2016,3,16,16,15,748.5,71.0,1.65,18.0,363.0,544.0,435.59
2016,3,16,16,30,714.0,67.0,1.4,17.0,312.0,493.61,396.7
2016,3,16,16,45,664.0,61.5,1.2,16.5,260.0,436.42,350.64
2016,3,16,17,0,614.0,56.0,1.0,16.0,208.0,379.54,303.33
2016,3,16,17,15,535.0,48.0,1.0,15.5,157.5,309.64,244.91
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,245.71,189.4
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,163.71,116.43
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,85.1,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,32.1,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,81.0,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,162.0,14.0,1.0,12.0,20.0,10.64,0.0
2016,3,17,6,45,307.0,26.5,1.05,12.5,61.0,20.01,10.67
2016,3,17,7,0,452.0,39.0,1.1,13.0,102.0,28.77,19.62
2016,3,17,7,15,535.5,47.0,1.15,13.5,153.0,32.99,23.78
2016,3,17,7,30,619.0,55.0,1.2,14.0,204.0,36.99,27.53
2016,3,17,7,45,671.0,61.0,1.3,14.5,257.0,76.9,40.79
2016,3,17,8,0,723.0,67.0,1.4,15.0,310.0,123.89,68.73
2016,3,17,8,15,758.5,71.0,1.45,15.5,362.0,171.82,105.12
2016,3,17,8,30,794.0,75.0,1.5,16.0,414.0,223.0,147.94
2016,3,17,8,45,819.0,78.5,1.6,17.0,463.5,274.05,192.25
2016,3,17,9,0,844.0,82.0,1.7,18.0,513.0,326.73,237.86
2016,3,17,9,15,862.0,84.5,1.65,18.5,557.5,377.42,281.52
2016,3,17,9,30,880.0,87.0,1.6,19.0,602.0,431.87,326.78
2016,3,17,9,45,893.0,89.5,1.6,19.5,640.5,480.66,366.62
2016,3,17,10,0,906.0,92.0,1.6,20.0,679.0,528.87,404.77
2016,3,17,10,15,915.0,93.5,1.55,20.0,711.0,573.24,439.49
2016,3,17,10,30,924.0,95.0,1.5,20.0,743.0,616.24,472.21
2016,3,17,10,45,930.5,96.5,1.45,20.5,767.5,656.15,500.85
2016,3,17,11,0,937.0,98.0,1.4,21.0,792.0,694.11,527.24
2016,3,17,11,15,940.5,98.5,1.3,21.0,808.5,726.98,549.93
2016,3,17,11,30,944.0,99.0,1.2,21.0,825.0,757.36,569.07
2016,3,17,11,45,945.5,99.5,1.2,21.5,833.5,783.67,585.14
2016,3,17,12,0,947.0,100.0,1.2,22.0,842.0,807.14,599.25
2016,3,17,12,15,946.5,100.0,1.2,22.0,842.0,825.64,611.21
2016,3,17,12,30,946.0,100.0,1.2,22.0,842.0,841.02,621.24
2016,3,17,12,45,944.0,100.0,1.2,22.0,834.0,852.06,628.51
2016,3,17,13,0,942.0,100.0,1.2,22.0,826.0,859.85,633.81
2016,3,17,13,15,937.5,99.0,1.2,22.0,809.5,861.33,635.13
2016,3,17,13,30,933.0,98.0,1.2,22.0,793.0,859.52,634.5
2016,3,17,13,45,925.5,97.0,1.25,22.5,768.5,852.04,629.77
2016,3,17,14,0,918.0,96.0,1.3,23.0,744.0,841.39,623.11
2016,3,17,14,15,908.5,94.5,1.3,22.5,712.5,825.55,614.86
2016,3,17,14,30,899.0,93.0,1.3,22.0,681.0,806.78,604.72
2016,3,17,14,45,885.0,91.0,1.3,22.0,642.5,781.25,588.86
2016,3,17,15,0,871.0,89.0,1.3,22.0,604.0,753.26,571.31
2016,3,17,15,15,853.0,86.5,1.25,22.0,560.5,723.54,551.96
2016,3,17,15,30,835.0,84.0,1.2,22.0,517.0,688.0,528.4
2016,3,17,15,45,809.5,81.0,1.2,22.0,468.5,645.21,499.62
2016,3,17,16,0,784.0,78.0,1.2,22.0,420.0,601.5,468.52
2016,3,17,16,15,750.0,73.5,1.1,21.0,368.5,550.3,431.99
2016,3,17,16,30,716.0,69.0,1.0,20.0,317.0,499.4,394.38
2016,3,17,16,45,666.0,63.0,0.95,19.5,264.5,441.45,349.44
2016,3,17,17,0,616.0,57.0,0.9,19.0,212.0,383.68,302.94
2016,3,17,17,15,537.5,49.0,0.95,18.0,161.0,313.62,245.92
2016,3,17,17,30,459.0,41.0,1.0,17.0,110.0,249.48,191.35
2016,3,17,17,45,325.0,29.0,1.05,16.5,68.0,167.56,119.59
2016,3,17,18,0,191.0,17.0,1.1,16.0,26.0,89.58,0.0
2016,3,17,18,15,95.5,8.5,1.1,15.5,13.0,33.75,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,83.0,8.0,1.3,10.5,11.5,7.86,0.0
2016,3,18,6,30,166.0,16.0,1.5,11.0,23.0,12.31,0.0
2016,3,18,6,45,303.5,29.0,1.75,12.0,64.0,22.09,12.71
2016,3,18,7,0,441.0,42.0,2.0,13.0,105.0,31.21,21.81
2016,3,18,7,15,523.0,50.0,2.0,13.0,156.0,35.29,25.89
2016,3,18,7,30,605.0,58.0,2.0,13.0,207.0,39.16,29.59
2016,3,18,7,45,302.5,76.5,2.0,13.5,151.0,72.41,47.03
2016,3,18,8,0,0.0,95.0,2.0,14.0,95.0,89.79,70.78
2016,3,18,8,15,53.0,139.0,1.95,14.0,162.0,133.59,104.87
2016,3,18,8,30,106.0,183.0,1.9,14.0,229.0,181.37,142.0
2016,3,18,8,45,56.0,177.5,1.9,14.5,202.0,176.1,139.21
2016,3,18,9,0,6.0,172.0,1.9,15.0,175.0,163.91,130.22
2016,3,18,9,15,47.0,217.5,1.9,15.0,245.0,216.5,171.71
2016,3,18,9,30,88.0,263.0,1.9,15.0,315.0,276.54,218.68
2016,3,18,9,45,116.5,285.0,1.9,15.5,358.5,311.74,245.52
2016,3,18,10,0,145.0,307.0,1.9,16.0,402.0,352.86,276.81
2016,3,18,10,15,261.0,304.0,1.9,16.0,485.0,418.6,327.94
2016,3,18,10,30,377.0,301.0,1.9,16.0,568.0,495.46,386.98
2016,3,18,10,45,544.0,247.0,1.9,16.5,645.5,563.11,439.06
2016,3,18,11,0,711.0,193.0,1.9,17.0,723.0,641.23,498.16
2016,3,18,11,15,817.0,151.5,1.85,17.0,773.5,698.47,541.1
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,757.57,583.88
2016,3,18,11,45,784.0,176.5,1.8,17.0,787.5,745.94,573.73
2016,3,18,12,0,645.0,243.0,1.8,17.0,751.0,726.2,557.1
2016,3,18,12,15,609.0,257.5,1.8,17.0,737.5,727.73,557.94
2016,3,18,12,30,573.0,272.0,1.8,17.0,724.0,725.56,555.91
2016,3,18,12,45,617.5,250.5,1.85,17.5,733.0,750.68,574.49
2016,3,18,13,0,662.0,229.0,1.9,18.0,742.0,773.57,591.19
2016,3,18,13,15,656.0,225.0,1.9,18.0,725.0,770.95,589.67
2016,3,18,13,30,650.0,221.0,1.9,18.0,708.0,765.85,586.71
2016,3,18,13,45,653.0,210.5,1.95,18.0,686.5,758.99,583.29
2016,3,18,14,0,656.0,200.0,2.0,18.0,665.0,749.55,578.1
2016,3,18,14,15,671.5,182.5,2.05,17.5,641.0,740.19,574.43
2016,3,18,14,30,687.0,165.0,2.1,17.0,617.0,727.75,568.52
2016,3,18,14,45,682.5,154.0,2.15,17.0,582.0,703.72,552.69
2016,3,18,15,0,678.0,143.0,2.2,17.0,547.0,677.33,535.01
2016,3,18,15,15,646.5,144.5,2.2,16.5,507.0,642.61,510.91
2016,3,18,15,30,615.0,146.0,2.2,16.0,467.0,607.09,485.81
2016,3,18,15,45,559.5,140.0,2.2,16.0,411.5,543.66,438.25
2016,3,18,16,0,504.0,134.0,2.2,16.0,356.0,485.43,393.7
2016,3,18,16,15,462.5,127.5,2.0,15.5,312.5,437.34,356.28
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,390.92,319.25
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,341.26,278.94
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,292.95,238.52
2016,3,18,17,15,309.0,71.0,1.3,13.0,137.0,235.78,190.16
2016,3,18,17,30,257.0,54.0,1.2,12.0,94.0,182.54,143.75
2016,3,18,17,45,128.5,38.5,1.1,11.5,58.5,101.4,73.86
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,24.53,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,1.05,11.0,8.5,8.36,0.0
2016,3,19,6,30,0.0,17.0,1.2,11.0,17.0,16.35,0.0
2016,3,19,6,45,59.5,35.5,1.35,11.5,44.5,31.0,20.51
2016,3,19,7,0,119.0,54.0,1.5,12.0,72.0,43.62,32.91
2016,3,19,7,15,146.0,75.5,1.55,12.5,106.0,59.59,47.61
2016,3,19,7,30,173.0,97.0,1.6,13.0,140.0,75.58,62.05
2016,3,19,7,45,195.5,116.5,1.65,13.5,176.0,104.28,76.8
2016,3,19,8,0,218.0,136.0,1.7,14.0,212.0,135.47,99.51
2016,3,19,8,15,406.0,124.0,1.75,14.5,292.0,165.65,115.86
2016,3,19,8,30,594.0,112.0,1.8,15.0,372.0,217.79,152.79
2016,3,19,8,45,480.0,157.0,1.85,15.5,382.5,259.11,192.75
2016,3,19,9,0,366.0,202.0,1.9,16.0,393.0,291.78,223.73
2016,3,19,9,15,594.5,148.5,1.9,16.0,488.5,343.88,263.59
2016,3,19,9,30,823.0,95.0,1.9,16.0,584.0,421.32,325.0
2016,3,19,9,45,689.5,153.0,1.95,16.5,580.5,449.48,349.54
2016,3,19,10,0,556.0,211.0,2.0,17.0,577.0,467.81,364.64
2016,3,19,10,15,707.0,159.5,2.0,17.0,647.5,526.96,411.94
2016,3,19,10,30,858.0,108.0,2.0,17.0,718.0,599.1,468.32
2016,3,19,10,45,746.5,167.5,2.05,17.5,711.0,616.08,479.32
2016,3,19,11,0,635.0,227.0,2.1,18.0,704.0,627.41,485.59
2016,3,19,11,15,650.0,222.0,2.1,18.0,719.0,655.28,506.67
2016,3,19,11,30,665.0,217.0,2.1,18.0,734.0,682.16,526.64
2016,3,19,11,45,775.5,165.0,2.15,18.0,774.5,732.16,565.47
2016,3,19,12,0,886.0,113.0,2.2,18.0,815.0,782.37,601.23
2016,3,19,12,15,725.5,195.0,2.2,18.0,770.0,759.51,583.82
2016,3,19,12,30,565.0,277.0,2.2,18.0,725.0,726.76,556.94
2016,3,19,12,45,532.5,284.0,2.2,18.0,703.0,717.65,550.49
2016,3,19,13,0,500.0,291.0,2.2,18.0,681.0,706.11,542.07
2016,3,19,13,15,513.0,275.0,2.2,18.0,668.0,706.24,543.35
2016,3,19,13,30,526.0,259.0,2.2,18.0,655.0,704.28,543.1
2016,3,19,13,45,522.5,252.5,2.2,18.0,635.5,696.49,538.21
2016,3,19,14,0,519.0,246.0,2.2,18.0,616.0,686.72,531.97
2016,3,19,14,15,480.0,251.0,2.15,18.0,582.0,658.65,511.41
2016,3,19,14,30,441.0,256.0,2.1,18.0,548.0,629.68,490.21
2016,3,19,14,45,439.5,240.5,2.1,18.0,518.0,607.59,475.35
2016,3,19,15,0,438.0,225.0,2.1,18.0,488.0,583.78,459.04
2016,3,19,15,15,348.5,225.0,2.1,17.5,424.5,503.11,399.1
2016,3,19,15,30,259.0,225.0,2.1,17.0,361.0,433.56,346.25
2016,3,19,15,45,351.0,186.5,2.15,17.0,353.0,447.79,360.57
2016,3,19,16,0,443.0,148.0,2.2,17.0,345.0,463.37,374.8
2016,3,19,16,15,421.5,134.5,2.15,16.5,303.5,421.61,342.7
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,380.14,310.25
2016,3,19,16,45,377.5,103.5,2.05,15.5,219.5,334.03,273.13
2016,3,19,17,0,355.0,86.0,2.0,15.0,177.0,288.67,235.32
2016,3,19,17,15,311.5,69.0,1.85,14.5,135.5,235.34,189.6
2016,3,19,17,30,268.0,52.0,1.7,14.0,94.0,185.13,145.34
2016,3,19,17,45,188.5,35.5,1.6,13.5,59.5,125.97,92.56
2016,3,19,18,0,109.0,19.0,1.5,13.0,25.0,66.75,13.76
2016,3,19,18,15,54.5,9.5,1.45,12.5,12.5,24.12,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,16.41,0.0
2016,3,20,6,45,36.5,36.5,1.65,13.0,42.0,31.88,21.38
2016,3,20,7,0,73.0,56.0,1.9,14.0,67.0,47.76,36.32
2016,3,20,7,15,90.5,78.0,2.0,14.5,97.5,64.96,51.99
2016,3,20,7,30,108.0,100.0,2.1,15.0,128.0,82.94,68.07
2016,3,20,7,45,120.0,121.5,2.25,15.5,159.0,109.15,82.52
2016,3,20,8,0,132.0,143.0,2.4,16.0,190.0,136.84,103.56
2016,3,20,8,15,260.0,151.0,2.45,16.0,260.5,170.24,125.37
2016,3,20,8,30,388.0,159.0,2.5,16.0,331.0,216.61,159.37
2016,3,20,8,45,328.0,191.0,2.65,16.5,347.5,253.49,192.72
2016,3,20,9,0,268.0,223.0,2.8,17.0,364.0,280.21,216.77
2016,3,20,9,15,371.5,219.0,2.9,17.0,432.0,330.55,256.46
2016,3,20,9,30,475.0,215.0,3.0,17.0,500.0,386.58,301.22
2016,3,20,9,45,653.0,162.5,3.15,17.5,580.0,444.8,347.71
2016,3,20,10,0,831.0,110.0,3.3,18.0,660.0,518.47,406.47
2016,3,20,10,15,443.5,212.5,3.4,18.0,507.5,436.08,343.34
2016,3,20,10,30,56.0,315.0,3.5,18.0,355.0,328.79,256.66
2016,3,20,10,45,29.5,248.0,3.65,18.5,269.5,254.38,198.49
2016,3,20,11,0,3.0,181.0,3.8,19.0,184.0,176.41,136.43
2016,3,20,11,15,1.5,162.0,3.9,18.5,163.5,157.49,121.68
2016,3,20,11,30,0.0,143.0,4.0,18.0,143.0,138.33,106.53
2016,3,20,11,45,0.0,138.0,4.1,18.0,138.0,133.59,102.72
2016,3,20,12,0,0.0,133.0,4.2,18.0,133.0,128.83,98.89
2016,3,20,12,15,95.0,264.0,4.25,18.0,339.5,334.4,263.67
2016,3,20,12,30,190.0,395.0,4.3,18.0,546.0,542.28,422.54
2016,3,20,12,45,95.0,229.5,4.35,18.0,305.0,305.92,241.13
2016,3,20,13,0,0.0,64.0,4.4,18.0,64.0,61.97,44.93
2016,3,20,13,15,0.0,73.5,4.35,18.0,73.5,71.17,52.58
2016,3,20,13,30,0.0,83.0,4.3,18.0,83.0,80.38,60.1
2016,3,20,13,45,0.0,72.5,4.3,18.0,72.5,70.19,51.88
2016,3,20,14,0,0.0,62.0,4.3,18.0,62.0,60.0,43.65
2016,3,20,14,15,0.0,51.5,4.2,17.5,51.5,49.82,35.47
2016,3,20,14,30,0.0,41.0,4.1,17.0,41.0,39.65,27.23
2016,3,20,14,45,0.0,38.5,4.05,17.0,38.5,37.22,25.29
2016,3,20,15,0,0.0,36.0,4.0,17.0,36.0,34.79,23.35
2016,3,20,15,15,0.0,28.5,3.85,16.5,28.5,27.53,17.42
2016,3,20,15,30,0.0,21.0,3.7,16.0,21.0,20.28,11.43
2016,3,20,15,45,100.5,104.5,3.55,16.0,149.5,179.29,146.56
2016,3,20,16,0,201.0,188.0,3.4,16.0,278.0,336.93,275.41
2016,3,20,16,15,192.0,166.5,3.15,15.5,244.5,302.66,247.89
2016,3,20,16,30,183.0,145.0,2.9,15.0,211.0,268.33,220.41
2016,3,20,16,45,169.0,123.0,2.7,15.0,176.5,230.71,189.18
2016,3,20,17,0,155.0,101.0,2.5,15.0,142.0,193.57,157.68
2016,3,20,17,15,132.0,79.5,2.3,15.0,109.0,153.48,123.03
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,114.69,88.99
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,70.15,50.06
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,23.2,3.61
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,10.65,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,44.0,12.0,1.3,11.5,14.5,11.8,0.0
2016,3,21,6,30,88.0,24.0,1.5,12.0,29.0,20.09,3.92
2016,3,21,6,45,193.5,41.5,1.75,12.5,68.0,32.0,21.75
2016,3,21,7,0,299.0,59.0,2.0,13.0,107.0,44.55,33.73
2016,3,21,7,15,375.0,71.5,2.15,13.0,154.5,52.49,41.3
2016,3,21,7,30,451.0,84.0,2.3,13.0,202.0,67.0,47.24
2016,3,21,7,45,537.5,81.5,2.5,13.5,252.0,96.09,57.14
2016,3,21,8,0,624.0,79.0,2.7,14.0,302.0,134.06,80.62
2016,3,21,8,15,623.0,93.0,2.8,14.0,344.0,180.09,119.33
2016,3,21,8,30,622.0,107.0,2.9,14.0,386.0,225.78,160.01
2016,3,21,8,45,482.0,159.5,3.05,14.0,389.5,266.9,201.45
2016,3,21,9,0,342.0,212.0,3.2,14.0,393.0,296.48,231.14
2016,3,21,9,15,504.5,180.5,3.35,14.0,472.5,345.12,269.95
2016,3,21,9,30,667.0,149.0,3.5,14.0,552.0,410.34,323.24
2016,3,21,9,45,743.0,136.0,3.65,14.5,610.5,465.75,368.92
2016,3,21,10,0,819.0,123.0,3.8,15.0,669.0,528.49,419.7
2016,3,21,10,15,830.0,125.0,3.9,15.0,700.5,571.41,455.01
2016,3,21,10,30,841.0,127.0,4.0,15.0,732.0,613.36,488.95
2016,3,21,10,45,422.5,155.5,4.1,15.5,459.5,409.96,329.93
2016,3,21,11,0,4.0,184.0,4.2,16.0,187.0,179.96,140.69
2016,3,21,11,15,2.5,173.5,4.35,16.0,175.5,169.23,132.33
2016,3,21,11,30,1.0,163.0,4.5,16.0,164.0,158.31,123.48
2016,3,21,11,45,9.0,222.0,4.65,16.0,229.5,221.31,173.99
2016,3,21,12,0,17.0,281.0,4.8,16.0,295.0,285.03,224.36
2016,3,21,12,15,17.0,281.0,4.9,16.0,295.5,285.95,225.02
2016,3,21,12,30,17.0,281.0,5.0,16.0,296.0,286.81,225.79
2016,3,21,12,45,8.5,159.0,5.1,16.0,166.5,161.25,126.06
2016,3,21,13,0,0.0,37.0,5.2,16.0,37.0,35.81,23.9
2016,3,21,13,15,0.0,36.5,5.1,16.0,36.5,35.32,23.55
2016,3,21,13,30,0.0,36.0,5.0,16.0,36.0,34.83,23.18
2016,3,21,13,45,0.0,34.5,4.95,16.0,34.5,33.38,22.0
2016,3,21,14,0,0.0,33.0,4.9,16.0,33.0,31.92,20.84
2016,3,21,14,15,0.0,39.5,4.8,16.0,39.5,38.2,26.09
2016,3,21,14,30,0.0,46.0,4.7,16.0,46.0,44.49,31.35
2016,3,21,14,45,0.5,110.0,4.6,16.0,110.5,107.18,83.17
2016,3,21,15,0,1.0,174.0,4.5,16.0,175.0,172.1,136.3
2016,3,21,15,15,0.5,122.0,4.35,15.5,122.5,119.37,93.67
2016,3,21,15,30,0.0,70.0,4.2,15.0,70.0,67.69,51.24
2016,3,21,15,45,0.0,43.5,4.1,15.0,43.5,42.03,29.88
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,16.41,8.29
2016,3,21,16,15,0.0,11.0,3.75,14.5,11.0,10.61,3.41
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,3,21,16,45,184.0,53.5,3.25,13.5,102.0,170.29,141.67
2016,3,21,17,0,368.0,102.0,3.0,13.0,199.0,316.0,261.09
2016,3,21,17,15,290.5,85.5,2.75,12.5,151.5,247.04,201.45
2016,3,21,17,30,213.0,69.0,2.5,12.0,104.0,179.14,142.64
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,120.81,90.66
2016,3,21,18,0,81.0,25.0,2.1,12.0,30.0,62.6,23.84
2016,3,21,18,15,40.5,12.5,2.0,11.5,15.0,23.49,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,18.0,11.8,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,36.0,18.7,5.51
2016,3,22,6,45,311.5,37.0,1.65,10.5,79.5,28.47,19.08
2016,3,22,7,0,442.0,50.0,1.9,11.0,123.0,37.27,27.62
2016,3,22,7,15,520.5,58.5,2.05,11.0,174.5,41.43,31.76
2016,3,22,7,30,599.0,67.0,2.2,11.0,226.0,57.69,35.86
2016,3,22,7,45,653.5,72.0,2.35,11.5,280.0,99.06,55.05
2016,3,22,8,0,708.0,77.0,2.5,12.0,334.0,146.11,87.51
2016,3,22,8,15,742.5,82.0,2.55,12.0,386.0,198.4,130.58
2016,3,22,8,30,777.0,87.0,2.6,12.0,438.0,250.23,175.95
2016,3,22,8,45,567.5,149.0,2.65,12.5,420.0,284.35,214.33
2016,3,22,9,0,358.0,211.0,2.7,13.0,402.0,302.79,236.51
2016,3,22,9,15,207.0,235.5,2.75,13.0,348.5,290.44,230.48
2016,3,22,9,30,56.0,260.0,2.8,13.0,295.0,262.96,210.06
2016,3,22,9,45,321.0,232.5,2.85,13.5,447.0,361.5,288.22
2016,3,22,10,0,586.0,205.0,2.9,14.0,599.0,486.13,386.22
2016,3,22,10,15,674.5,182.0,2.9,14.0,655.0,540.07,429.28
2016,3,22,10,30,763.0,159.0,2.9,14.0,711.0,599.38,476.35
2016,3,22,10,45,854.0,128.0,2.95,14.5,765.0,658.43,522.03
2016,3,22,11,0,945.0,97.0,3.0,15.0,819.0,720.29,569.05
2016,3,22,11,15,794.5,169.5,3.0,15.0,785.5,715.16,562.73
2016,3,22,11,30,644.0,242.0,3.0,15.0,752.0,700.02,548.9
2016,3,22,11,45,651.0,239.5,3.05,15.0,759.0,721.87,565.8
2016,3,22,12,0,658.0,237.0,3.1,15.0,766.0,742.01,581.08
2016,3,22,12,15,669.0,234.5,3.15,15.0,773.0,763.43,597.28
2016,3,22,12,30,680.0,232.0,3.2,15.0,780.0,782.96,612.07
2016,3,22,12,45,686.5,223.5,3.25,15.0,771.5,790.83,618.61
2016,3,22,13,0,693.0,215.0,3.3,15.0,763.0,796.27,623.54
2016,3,22,13,15,692.5,209.5,3.35,15.0,748.0,796.44,624.56
2016,3,22,13,30,692.0,204.0,3.4,15.0,733.0,794.03,623.79
2016,3,22,13,45,690.5,196.5,3.5,15.0,710.5,786.13,619.41
2016,3,22,14,0,689.0,189.0,3.6,15.0,688.0,775.62,613.18
2016,3,22,14,15,796.5,141.5,3.6,14.5,695.0,805.99,637.76
2016,3,22,14,30,904.0,94.0,3.6,14.0,702.0,828.54,656.31
2016,3,22,14,45,891.5,92.0,3.65,14.0,663.5,803.55,639.49
2016,3,22,15,0,879.0,90.0,3.7,14.0,625.0,776.05,621.1
2016,3,22,15,15,862.0,87.5,3.6,14.0,581.0,746.43,600.4
2016,3,22,15,30,845.0,85.0,3.5,14.0,537.0,710.81,575.1
2016,3,22,15,45,820.5,82.0,3.45,14.0,488.5,667.75,544.14
2016,3,22,16,0,796.0,79.0,3.4,14.0,440.0,623.71,511.0
2016,3,22,16,15,763.5,75.0,3.15,13.5,388.0,572.84,471.54
2016,3,22,16,30,731.0,71.0,2.9,13.0,336.0,522.17,431.16
2016,3,22,16,45,683.0,66.0,2.65,13.0,283.0,464.9,383.46
2016,3,22,17,0,635.0,61.0,2.4,13.0,230.0,407.67,334.5
2016,3,22,17,15,560.0,53.5,2.15,12.5,178.5,337.61,274.33
2016,3,22,17,30,485.0,46.0,1.9,12.0,127.0,273.07,217.07
2016,3,22,17,45,357.5,34.5,1.7,11.5,82.5,190.59,144.26
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,115.23,54.58
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,43.42,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,12.0,1.2,8.5,14.5,11.8,0.0
2016,3,23,6,30,76.0,24.0,1.4,9.0,29.0,20.15,8.05
2016,3,23,6,45,134.5,43.0,1.6,9.5,62.0,35.19,25.17
2016,3,23,7,0,193.0,62.0,1.8,10.0,95.0,49.68,38.87
2016,3,23,7,15,225.0,81.5,1.9,10.5,133.0,63.97,52.09
2016,3,23,7,30,257.0,101.0,2.0,11.0,171.0,85.53,63.58
2016,3,23,7,45,284.5,118.0,2.15,11.5,210.5,117.53,84.04
2016,3,23,8,0,312.0,135.0,2.3,12.0,250.0,152.43,110.09
2016,3,23,8,15,368.5,146.5,2.35,12.5,301.0,186.51,136.16
2016,3,23,8,30,425.0,158.0,2.4,13.0,352.0,230.72,171.98
2016,3,23,8,45,467.0,166.5,2.5,13.5,401.0,273.72,208.0
2016,3,23,9,0,509.0,175.0,2.6,14.0,450.0,320.47,247.15
2016,3,23,9,15,539.5,180.0,2.65,14.5,492.0,363.27,283.07
2016,3,23,9,30,570.0,185.0,2.7,15.0,534.0,408.17,320.1
2016,3,23,9,45,646.0,171.0,2.8,15.5,589.5,458.92,361.21
2016,3,23,10,0,722.0,157.0,2.9,16.0,645.0,515.2,406.11
2016,3,23,10,15,819.5,130.5,2.9,16.0,709.0,578.62,456.55
2016,3,23,10,30,917.0,104.0,2.9,16.0,773.0,646.86,509.85
2016,3,23,10,45,843.5,138.0,2.9,16.5,768.5,665.22,522.4
2016,3,23,11,0,770.0,172.0,2.9,17.0,764.0,677.39,529.99
2016,3,23,11,15,788.0,169.0,2.85,17.0,785.0,713.74,557.15
2016,3,23,11,30,806.0,166.0,2.8,17.0,806.0,747.81,582.1
2016,3,23,11,45,784.0,179.5,2.75,17.5,807.0,766.51,593.77
2016,3,23,12,0,762.0,193.0,2.7,18.0,808.0,782.31,603.23
2016,3,23,12,15,699.0,224.0,2.7,18.0,788.5,779.77,600.08
2016,3,23,12,30,636.0,255.0,2.7,18.0,769.0,772.95,593.95
2016,3,23,12,45,632.5,253.0,2.7,18.0,759.5,778.72,598.48
2016,3,23,13,0,629.0,251.0,2.7,18.0,750.0,782.15,601.3
2016,3,23,13,15,649.0,235.0,2.65,18.0,741.5,788.81,606.89
2016,3,23,13,30,669.0,219.0,2.6,18.0,733.0,792.92,610.71
2016,3,23,13,45,672.0,208.5,2.6,18.0,711.0,785.81,606.63
2016,3,23,14,0,675.0,198.0,2.6,18.0,689.0,776.06,600.81
2016,3,23,14,15,678.0,185.0,2.55,17.5,661.0,761.04,592.17
2016,3,23,14,30,681.0,172.0,2.5,17.0,633.0,743.3,581.59
2016,3,23,14,45,669.5,163.5,2.5,17.0,595.5,716.27,563.11
2016,3,23,15,0,658.0,155.0,2.5,17.0,558.0,687.21,543.04
2016,3,23,15,15,728.5,129.0,2.4,17.0,546.0,698.3,553.01
2016,3,23,15,30,799.0,103.0,2.3,17.0,534.0,700.59,555.55
2016,3,23,15,45,774.5,98.5,2.2,17.0,485.0,657.05,524.14
2016,3,23,16,0,750.0,94.0,2.1,17.0,436.0,615.19,492.83
2016,3,23,16,15,714.5,89.0,1.85,16.5,384.5,562.92,453.09
2016,3,23,16,30,679.0,84.0,1.6,16.0,333.0,511.2,412.78
2016,3,23,16,45,627.0,77.5,1.4,15.5,279.5,449.54,363.79
2016,3,23,17,0,575.0,71.0,1.2,15.0,226.0,390.48,315.34
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,319.7,257.12
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,254.6,201.43
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,173.52,131.3
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,100.28,51.93
