Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,36.88,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,12.78,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,20.13,9.11
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,30.32,20.89
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,40.24,30.25
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,45.56,35.31
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,68.54,42.13
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,109.35,64.2
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,154.76,97.03
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,201.26,135.14
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,251.06,177.92
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,300.78,221.91
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,350.79,265.54
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,398.92,307.23
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,447.92,348.77
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,493.82,386.27
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,538.38,421.61
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,570.16,446.91
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,598.3,468.77
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,636.43,496.87
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,673.29,523.33
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,704.13,546.03
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,733.2,567.18
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,756.51,584.25
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,777.59,599.65
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,794.61,611.93
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,809.25,622.51
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,840.69,644.15
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,868.31,662.51
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,869.64,663.66
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,871.57,665.59
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,864.49,661.4
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,854.34,655.28
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,837.74,646.0
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,818.37,634.83
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,792.54,617.88
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,764.44,599.3
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,729.46,576.44
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,692.78,552.1
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,646.34,518.16
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,597.7,481.44
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,545.24,441.64
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,493.44,401.32
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,434.08,354.03
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,376.87,306.94
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,307.65,248.73
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,243.19,192.91
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,171.87,130.46
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,106.13,59.14
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,39.31,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,14.25,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,22.51,11.76
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,33.2,23.58
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,42.7,32.64
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,47.44,37.18
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,73.87,44.87
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,115.69,68.28
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,162.28,102.48
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,209.04,141.24
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,258.92,184.41
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,308.19,227.7
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,362.88,275.05
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,412.0,317.86
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,461.57,360.04
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,508.53,398.61
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,555.23,435.91
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,601.02,472.1
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,643.14,504.77
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,680.91,532.58
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,716.75,558.31
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,749.18,581.47
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,779.32,602.2
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,804.91,618.86
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,827.85,633.67
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,845.63,645.77
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,860.46,655.94
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,872.43,663.4
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,881.32,668.86
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,882.54,670.08
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,880.54,669.31
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,873.8,665.82
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,863.9,660.3
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,847.86,651.5
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,828.96,640.77
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,804.1,624.65
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,776.71,606.72
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,747.22,588.04
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,711.68,564.73
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,667.49,533.95
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,622.53,501.34
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,572.23,463.48
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,524.53,426.5
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,461.38,376.34
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,401.15,326.87
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,332.41,269.36
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,268.98,214.3
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,186.43,142.57
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,112.64,66.93
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,41.78,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,12.78,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,19.81,10.17
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,25.84,17.05
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,31.49,22.44
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,34.3,25.14
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,68.31,36.2
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,112.37,61.09
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,160.84,97.2
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,209.54,138.52
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,260.78,183.97
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,311.32,229.27
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,366.85,277.96
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,416.86,321.32
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,467.02,363.6
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,514.1,402.41
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,560.18,439.31
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,603.2,473.53
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,644.78,505.83
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,682.45,533.67
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,717.98,559.1
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,749.67,580.9
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,778.94,600.86
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,804.29,618.27
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,826.91,633.79
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,844.38,645.76
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,858.82,655.74
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,866.16,659.66
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,870.28,661.52
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,796.81,610.45
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,713.17,546.56
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,700.8,538.63
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,686.77,529.0
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,669.27,518.0
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,650.35,505.9
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,708.83,554.4
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,751.73,588.26
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,688.84,544.4
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,625.27,498.21
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,612.74,491.14
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,592.12,477.29
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,534.14,432.96
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,476.43,387.97
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,414.64,338.67
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,353.98,288.84
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,289.22,234.27
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,229.89,182.79
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,158.16,120.67
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,94.38,57.84
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,33.47,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,11.57,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,23.35,13.39
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,31.5,22.02
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,39.12,29.25
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,42.31,32.38
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,75.75,42.29
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,119.59,68.51
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,168.11,105.26
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,216.78,146.68
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,271.45,194.76
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,322.36,240.23
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,374.1,285.71
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,397.02,309.98
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,405.54,319.76
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,446.51,352.63
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,494.29,390.29
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,551.84,436.35
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,615.55,486.72
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,651.11,514.08
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,684.87,539.84
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,738.86,582.02
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,793.78,622.21
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,819.49,640.31
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,842.53,656.71
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,861.18,669.56
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,876.88,680.39
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,889.15,689.17
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,898.35,695.93
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,868.02,674.86
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,834.02,651.4
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,825.87,646.52
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,815.08,639.65
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,800.82,631.58
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,783.5,621.33
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,742.37,592.37
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,700.32,561.93
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,683.4,552.21
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,662.3,538.81
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,609.0,498.22
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,556.57,457.59
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,466.33,385.81
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,387.47,321.56
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,324.0,269.15
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,272.89,225.69
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,221.6,181.8
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,173.1,139.29
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,116.31,89.53
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,58.96,36.33
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,23.08,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,11.84,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,24.02,14.5
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,29.8,20.88
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,35.26,26.18
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,37.86,28.76
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,81.26,43.97
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,127.38,72.33
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,178.26,111.97
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,229.13,156.61
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,282.4,205.1
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,335.07,253.25
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,392.62,304.66
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,443.95,350.74
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,495.3,395.78
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,503.83,404.57
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,500.34,401.54
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,581.46,468.43
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,679.59,547.52
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,682.35,547.96
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,673.9,539.47
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,672.09,536.53
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,664.26,528.66
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,682.41,542.73
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,699.26,555.64
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,710.82,564.22
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,720.7,571.55
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,759.15,602.05
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,797.31,632.0
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,796.03,630.96
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,792.39,628.48
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,784.08,622.95
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,773.37,615.74
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,757.0,604.3
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,738.29,591.21
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,730.9,587.51
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,719.54,580.75
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,689.94,559.53
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,657.32,535.89
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,616.8,505.37
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,575.2,473.52
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,315.41,263.81
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,62.82,48.12
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,259.98,218.81
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,416.8,344.8
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,346.52,283.98
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,281.49,227.0
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,202.84,157.97
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,134.77,90.4
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,50.11,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,12.56,0.0
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,25.63,16.21
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,31.31,22.34
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,36.69,27.56
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,39.83,30.55
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,82.36,44.2
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,130.37,74.84
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,180.13,113.32
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,230.97,157.44
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,284.28,205.02
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,336.17,251.36
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,393.32,301.06
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,444.85,345.19
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,496.42,388.01
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,545.11,427.33
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,593.04,464.81
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,637.92,499.83
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,681.31,532.88
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,721.01,562.89
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,758.62,589.68
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,791.54,612.51
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,821.89,633.51
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,847.22,650.24
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,869.58,664.94
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,887.58,677.52
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,902.4,688.05
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,911.56,694.85
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,917.4,699.56
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,918.45,700.72
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,916.18,699.79
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,907.33,694.94
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,895.32,688.06
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,878.23,678.21
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,858.2,666.39
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,830.84,648.57
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,801.14,629.08
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,771.06,608.89
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,734.76,584.05
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,691.11,553.56
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,646.53,521.76
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,594.86,482.83
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,543.35,443.0
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,485.82,397.15
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,428.02,349.68
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,359.19,292.63
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,295.31,237.5
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,215.63,168.0
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,146.55,100.48
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,55.15,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,14.33,0.0
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,28.45,18.83
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,37.55,27.92
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,45.34,35.34
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,52.78,42.22
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,93.38,54.9
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,136.26,82.97
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,183.97,120.46
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,232.39,162.32
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,283.71,207.83
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,336.76,254.55
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,388.14,299.23
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,437.55,342.22
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,487.34,384.5
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,534.86,423.26
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,582.06,460.71
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,627.54,496.7
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,669.41,529.31
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,707.39,557.48
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,743.54,583.44
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,775.63,605.75
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,805.37,626.32
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,830.19,642.52
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,852.27,656.8
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,869.33,668.49
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,883.4,678.22
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,893.71,685.47
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,900.9,690.71
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,901.77,691.74
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,899.47,690.76
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,891.36,686.29
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,880.19,679.83
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,862.99,668.9
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,842.97,656.08
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,821.33,642.17
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,792.92,623.39
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,758.27,601.16
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,721.81,577.32
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,678.94,547.5
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,635.13,516.0
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,586.15,479.46
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,535.28,440.39
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,475.34,392.74
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,417.6,345.18
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,349.15,286.91
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,285.69,231.1
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,207.05,162.08
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,138.79,96.86
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,62.01,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,14.66,1.23
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,29.14,19.44
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,39.09,29.17
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,47.73,37.38
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,66.05,49.45
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,89.67,71.55
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,107.39,86.29
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,125.23,100.83
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,161.51,129.71
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,195.72,156.73
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,220.09,175.91
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,245.02,195.32
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,326.52,258.28
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,432.2,340.34
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,503.18,396.25
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,593.78,466.79
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,637.22,500.6
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,679.24,532.98
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,717.91,561.61
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,754.71,587.26
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,786.64,609.5
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,816.1,629.98
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,841.59,646.83
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,864.3,661.76
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,881.75,674.36
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,896.12,684.97
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,907.2,693.81
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,915.09,700.58
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,915.84,701.88
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,913.31,701.09
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,905.39,697.02
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,894.29,690.85
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,877.9,682.03
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,858.57,671.17
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,832.79,654.42
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,804.54,635.85
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,770.98,614.21
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,739.79,594.1
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,697.38,564.18
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,653.96,533.11
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,603.62,495.24
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,553.3,456.12
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,493.24,408.1
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,437.86,362.14
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,370.32,304.36
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,307.42,248.71
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,228.64,179.23
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,159.94,113.38
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,72.61,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,13.34,2.18
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,27.54,18.29
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,34.48,25.18
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,40.98,31.35
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,54.36,34.33
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,97.08,54.33
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,141.9,85.19
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,191.03,124.94
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,243.53,170.63
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,295.1,216.39
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,345.73,261.42
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,397.66,306.66
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,415.42,325.96
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,415.49,328.06
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,491.79,389.06
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,594.77,469.82
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,637.9,503.12
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,679.63,534.94
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,717.48,562.47
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,753.38,586.82
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,785.82,608.8
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,815.84,628.95
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,840.78,645.44
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,862.94,660.01
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,880.08,671.13
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,894.17,680.24
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,904.09,685.8
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,910.82,689.34
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,911.49,690.21
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,908.93,689.09
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,901.8,685.5
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,891.52,679.91
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,874.79,669.54
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,855.19,657.31
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,830.27,641.81
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,802.87,624.52
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,772.94,606.1
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,736.73,582.91
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,694.87,554.47
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,651.9,524.72
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,601.4,487.8
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,550.97,449.56
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,494.7,405.49
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,438.14,359.58
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,370.77,303.29
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,307.93,248.74
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,230.74,180.96
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,163.22,117.07
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,74.6,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,14.5,4.06
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,30.1,20.7
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,38.78,29.12
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,46.91,36.74
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,82.01,60.78
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,117.47,92.39
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,142.17,111.7
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,167.95,132.06
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,201.58,157.35
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,244.79,190.6
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,304.92,232.49
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,398.32,302.36
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,447.08,341.56
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,499.12,382.23
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,545.11,417.17
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,590.12,450.27
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,632.18,480.91
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,673.17,510.06
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,710.05,535.71
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,745.23,559.7
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,776.1,581.01
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,804.83,600.24
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,829.92,616.6
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,852.62,631.39
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,868.97,642.56
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,882.47,652.03
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,894.66,661.47
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,900.4,666.76
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,852.76,636.12
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,794.62,595.23
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,841.01,632.31
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,877.04,658.04
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,819.21,619.9
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,758.57,578.86
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,702.14,539.74
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,649.44,502.35
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,685.25,533.41
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,709.4,554.73
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,635.18,502.22
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,563.42,450.21
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,506.69,408.07
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,456.75,369.81
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,425.14,345.92
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,390.85,318.49
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,323.79,262.82
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,261.98,209.99
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,187.11,145.79
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,121.94,87.4
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,57.14,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
