Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,9.83,0.0
2016,4,3,6,15,173.0,26.5,1.15,9.0,45.5,20.56,9.33
2016,4,3,6,30,303.0,43.0,1.2,9.0,80.0,32.8,23.25
2016,4,3,6,45,395.5,54.5,1.3,9.5,128.5,40.77,31.06
2016,4,3,7,0,488.0,66.0,1.4,10.0,177.0,47.43,37.37
2016,4,3,7,15,244.0,65.5,1.4,10.5,121.0,53.43,36.1
2016,4,3,7,30,0.0,65.0,1.4,11.0,65.0,62.83,48.64
2016,4,3,7,45,0.0,77.5,1.4,11.5,77.5,74.66,58.53
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,86.47,68.21
2016,4,3,8,15,0.0,112.0,1.4,12.5,112.0,106.98,85.01
2016,4,3,8,30,0.0,134.0,1.4,13.0,134.0,127.54,101.54
2016,4,3,8,45,5.5,167.0,1.4,13.5,170.5,159.98,127.41
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,193.05,153.34
2016,4,3,9,15,27.5,238.5,1.4,14.5,257.0,232.44,183.86
2016,4,3,9,30,44.0,277.0,1.4,15.0,307.0,277.24,218.17
2016,4,3,9,45,287.5,262.5,1.45,15.5,470.0,389.8,306.05
2016,4,3,10,0,531.0,248.0,1.5,16.0,633.0,527.02,410.32
2016,4,3,10,15,702.5,188.5,1.5,16.0,720.0,600.25,466.36
2016,4,3,10,30,874.0,129.0,1.5,16.0,807.0,685.75,530.94
2016,4,3,10,45,809.0,165.0,1.55,16.5,806.5,707.94,544.93
2016,4,3,11,0,744.0,201.0,1.6,17.0,806.0,723.15,554.07
2016,4,3,11,15,672.0,243.5,1.65,17.0,797.5,734.82,561.14
2016,4,3,11,30,600.0,286.0,1.7,17.0,789.0,740.94,564.07
2016,4,3,11,45,585.5,295.5,1.75,17.5,790.0,756.21,573.83
2016,4,3,12,0,571.0,305.0,1.8,18.0,791.0,769.18,581.79
2016,4,3,12,15,574.0,303.5,1.85,18.0,791.5,783.74,592.49
2016,4,3,12,30,577.0,302.0,1.9,18.0,792.0,796.44,601.91
2016,4,3,12,45,582.5,295.0,1.95,18.0,785.5,803.87,607.95
2016,4,3,13,0,588.0,288.0,2.0,18.0,779.0,809.21,612.65
2016,4,3,13,15,724.0,217.0,2.1,18.0,809.0,862.72,654.29
2016,4,3,13,30,860.0,146.0,2.2,18.0,839.0,908.46,686.43
2016,4,3,13,45,849.0,146.5,2.3,18.0,813.0,898.85,681.14
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,886.34,674.47
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,868.33,664.9
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,847.64,653.48
2016,4,3,14,45,807.0,137.0,2.55,17.0,685.5,822.18,637.44
2016,4,3,15,0,797.0,132.0,2.6,17.0,648.0,794.3,619.64
2016,4,3,15,15,778.5,128.0,2.6,16.5,603.5,761.54,599.02
2016,4,3,15,30,760.0,124.0,2.6,16.0,559.0,724.39,574.95
2016,4,3,15,45,727.5,111.5,2.65,16.0,499.0,666.12,534.02
2016,4,3,16,0,695.0,99.0,2.7,16.0,439.0,607.47,491.24
2016,4,3,16,15,684.0,97.0,2.6,15.5,401.5,575.22,467.57
2016,4,3,16,30,673.0,95.0,2.5,15.0,364.0,541.86,442.12
2016,4,3,16,45,637.0,86.0,2.45,14.5,312.0,485.02,397.63
2016,4,3,17,0,601.0,77.0,2.4,14.0,260.0,429.54,352.75
2016,4,3,17,15,536.0,68.5,2.15,13.0,207.5,361.86,296.47
2016,4,3,17,30,471.0,60.0,1.9,12.0,155.0,298.75,242.1
2016,4,3,17,45,369.0,47.5,1.65,11.5,108.5,221.4,174.63
2016,4,3,18,0,267.0,35.0,1.4,11.0,62.0,153.16,112.2
2016,4,3,18,15,133.5,17.5,1.3,10.5,31.0,70.79,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.78,0.0
2016,4,4,6,15,165.0,28.0,2.15,11.5,49.0,21.69,10.86
2016,4,4,6,30,330.0,43.0,2.3,12.0,85.0,33.3,23.45
2016,4,4,6,45,424.5,53.5,2.45,12.5,134.5,39.46,29.52
2016,4,4,7,0,519.0,64.0,2.6,13.0,184.0,45.26,34.98
2016,4,4,7,15,581.0,72.0,2.55,13.0,238.0,68.79,41.0
2016,4,4,7,30,643.0,80.0,2.5,13.0,292.0,112.77,64.95
2016,4,4,7,45,527.5,112.0,2.5,13.5,306.0,160.39,106.6
2016,4,4,8,0,412.0,144.0,2.5,14.0,320.0,194.86,140.65
2016,4,4,8,15,601.5,121.5,2.55,14.5,413.0,243.94,176.18
2016,4,4,8,30,791.0,99.0,2.6,15.0,506.0,315.02,232.02
2016,4,4,8,45,813.5,102.5,2.65,15.5,555.0,366.7,277.28
2016,4,4,9,0,836.0,106.0,2.7,16.0,604.0,419.72,322.75
2016,4,4,9,15,852.0,109.0,2.8,16.0,647.5,470.5,366.21
2016,4,4,9,30,868.0,112.0,2.9,16.0,691.0,521.48,408.8
2016,4,4,9,45,879.5,114.5,3.0,16.5,728.5,569.56,447.39
2016,4,4,10,0,891.0,117.0,3.1,17.0,766.0,619.21,486.03
2016,4,4,10,15,899.5,118.5,3.05,17.0,797.0,662.53,519.52
2016,4,4,10,30,908.0,120.0,3.0,17.0,828.0,704.42,551.19
2016,4,4,10,45,913.5,121.5,3.0,17.0,851.0,742.65,579.76
2016,4,4,11,0,919.0,123.0,3.0,17.0,874.0,778.86,605.09
2016,4,4,11,15,922.5,124.0,3.0,17.0,889.5,810.94,627.13
2016,4,4,11,30,926.0,125.0,3.0,17.0,905.0,840.58,647.4
2016,4,4,11,45,926.5,126.0,3.0,17.5,912.0,865.25,662.9
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,887.1,676.44
2016,4,4,12,15,926.5,127.0,3.0,18.0,918.0,904.22,688.03
2016,4,4,12,30,926.0,127.0,3.0,18.0,917.0,918.31,697.66
2016,4,4,12,45,928.5,123.5,3.0,18.0,908.5,928.4,704.68
2016,4,4,13,0,931.0,120.0,3.0,18.0,900.0,935.32,709.69
2016,4,4,13,15,926.5,119.5,3.0,18.0,882.5,935.98,710.57
2016,4,4,13,30,922.0,119.0,3.0,18.0,865.0,933.41,709.46
2016,4,4,13,45,914.0,118.0,3.0,18.0,839.0,924.1,703.87
2016,4,4,14,0,906.0,117.0,3.0,18.0,813.0,911.69,696.34
2016,4,4,14,15,896.5,115.5,3.05,18.0,780.0,894.49,685.96
2016,4,4,14,30,887.0,114.0,3.1,18.0,747.0,874.45,673.67
2016,4,4,14,45,871.0,112.5,3.2,18.0,707.0,850.99,659.31
2016,4,4,15,0,855.0,111.0,3.3,18.0,667.0,820.64,639.97
2016,4,4,15,15,837.0,108.0,3.4,17.5,621.5,784.96,617.78
2016,4,4,15,30,819.0,105.0,3.5,17.0,576.0,747.48,593.92
2016,4,4,15,45,790.5,102.5,3.6,16.5,526.0,701.35,563.11
2016,4,4,16,0,762.0,100.0,3.7,16.0,476.0,657.23,532.81
2016,4,4,16,15,729.0,95.0,3.5,15.5,423.5,604.59,493.17
2016,4,4,16,30,696.0,90.0,3.3,15.0,371.0,552.35,452.86
2016,4,4,16,45,644.5,85.0,3.15,15.0,316.5,489.99,402.66
2016,4,4,17,0,593.0,80.0,3.0,15.0,262.0,430.17,353.19
2016,4,4,17,15,524.0,71.5,2.55,14.0,209.5,360.59,295.18
2016,4,4,17,30,455.0,63.0,2.1,13.0,157.0,295.91,239.49
2016,4,4,17,45,344.5,50.5,1.7,12.5,110.0,214.67,169.15
2016,4,4,18,0,234.0,38.0,1.3,12.0,63.0,145.74,107.24
2016,4,4,18,15,117.0,19.0,1.2,11.5,31.5,68.47,7.19
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.2,10.0,17.0,12.78,0.0
2016,4,5,6,15,266.0,26.0,1.3,10.5,56.0,19.87,10.13
2016,4,5,6,30,417.0,39.0,1.4,11.0,95.0,29.13,20.02
2016,4,5,6,45,497.5,49.0,1.55,12.0,145.0,35.05,25.73
2016,4,5,7,0,578.0,59.0,1.7,13.0,195.0,40.59,30.85
2016,4,5,7,15,635.0,65.0,1.75,13.5,249.5,67.72,37.26
2016,4,5,7,30,692.0,71.0,1.8,14.0,304.0,112.72,62.06
2016,4,5,7,45,731.5,76.0,1.9,14.5,358.5,163.76,99.97
2016,4,5,8,0,771.0,81.0,2.0,15.0,413.0,215.17,142.42
2016,4,5,8,15,798.5,84.5,2.0,15.5,465.0,266.06,186.84
2016,4,5,8,30,826.0,88.0,2.0,16.0,517.0,319.24,233.47
2016,4,5,8,45,849.0,90.0,2.0,16.5,566.0,371.55,278.99
2016,4,5,9,0,872.0,92.0,2.0,17.0,615.0,428.84,327.25
2016,4,5,9,15,886.5,94.5,2.1,17.5,658.5,479.93,369.84
2016,4,5,9,30,901.0,97.0,2.2,18.0,702.0,530.94,411.17
2016,4,5,9,45,911.5,99.0,2.35,18.5,739.5,579.05,449.38
2016,4,5,10,0,922.0,101.0,2.5,19.0,777.0,626.26,485.91
2016,4,5,10,15,929.5,102.5,2.6,19.0,807.5,670.04,519.82
2016,4,5,10,30,937.0,104.0,2.7,19.0,838.0,712.26,551.93
2016,4,5,10,45,942.5,104.5,2.85,19.5,861.0,750.39,579.09
2016,4,5,11,0,948.0,105.0,3.0,20.0,884.0,786.42,603.4
2016,4,5,11,15,951.0,106.0,3.05,20.0,899.0,818.79,625.64
2016,4,5,11,30,954.0,107.0,3.1,20.0,914.0,848.6,646.06
2016,4,5,11,45,955.5,107.0,3.2,20.5,921.0,873.54,662.18
2016,4,5,12,0,957.0,107.0,3.3,21.0,928.0,895.6,676.33
2016,4,5,12,15,956.5,107.0,3.25,21.0,926.5,912.99,687.69
2016,4,5,12,30,956.0,107.0,3.2,21.0,925.0,927.24,697.01
2016,4,5,12,45,954.0,106.0,3.2,21.5,915.5,936.0,701.71
2016,4,5,13,0,952.0,105.0,3.2,22.0,906.0,941.48,704.34
2016,4,5,13,15,948.0,104.5,3.15,22.0,888.0,942.42,705.07
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,940.08,703.76
2016,4,5,13,45,938.0,102.5,3.05,22.0,845.0,931.69,698.52
2016,4,5,14,0,932.0,101.0,3.0,22.0,820.0,920.1,691.3
2016,4,5,14,15,923.5,99.5,2.9,22.0,787.0,903.26,680.28
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,883.48,667.39
2016,4,5,14,45,902.5,96.0,2.7,22.0,715.0,857.03,650.02
2016,4,5,15,0,890.0,94.0,2.6,22.0,676.0,828.08,630.97
2016,4,5,15,15,874.5,91.5,2.45,21.5,631.0,793.91,609.09
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,762.22,588.82
2016,4,5,15,45,836.5,86.5,2.2,21.0,536.5,719.23,559.49
2016,4,5,16,0,814.0,84.0,2.1,21.0,487.0,675.15,529.13
2016,4,5,16,15,785.0,80.0,1.85,20.5,434.5,624.25,492.66
2016,4,5,16,30,756.0,76.0,1.6,20.0,382.0,573.31,454.46
2016,4,5,16,45,713.5,71.0,1.4,19.5,327.5,513.57,408.77
2016,4,5,17,0,671.0,66.0,1.2,19.0,273.0,458.24,364.95
2016,4,5,17,15,608.5,59.0,1.15,18.0,219.5,390.29,311.09
2016,4,5,17,30,546.0,52.0,1.1,17.0,166.0,326.74,258.45
2016,4,5,17,45,444.0,42.5,1.1,16.5,117.5,248.85,192.53
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,180.22,131.35
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,84.74,19.13
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,1.1,13.5,9.0,6.88,0.0
2016,4,6,6,0,106.0,14.0,1.1,14.0,18.0,10.88,0.0
2016,4,6,6,15,249.0,28.0,1.15,15.0,57.0,21.5,11.6
2016,4,6,6,30,392.0,42.0,1.2,16.0,96.0,31.63,21.8
2016,4,6,6,45,480.0,51.5,1.25,17.0,146.5,36.97,26.88
2016,4,6,7,0,568.0,61.0,1.3,18.0,197.0,41.99,31.43
2016,4,6,7,15,624.5,67.5,1.35,18.5,251.5,72.55,39.32
2016,4,6,7,30,681.0,74.0,1.4,19.0,306.0,117.61,64.73
2016,4,6,7,45,719.0,79.0,1.5,19.5,360.0,164.65,99.22
2016,4,6,8,0,757.0,84.0,1.6,20.0,414.0,218.74,143.23
2016,4,6,8,15,784.5,88.5,1.65,20.5,465.5,269.89,186.89
2016,4,6,8,30,812.0,93.0,1.7,21.0,517.0,323.33,232.62
2016,4,6,8,45,831.0,96.5,1.8,21.5,565.0,374.93,276.66
2016,4,6,9,0,850.0,100.0,1.9,22.0,613.0,427.47,320.44
2016,4,6,9,15,865.0,102.5,1.95,22.5,656.5,478.02,361.46
2016,4,6,9,30,880.0,105.0,2.0,23.0,700.0,531.68,403.46
2016,4,6,9,45,888.5,108.5,2.05,23.5,736.5,579.18,439.79
2016,4,6,10,0,897.0,112.0,2.1,24.0,773.0,625.67,474.34
2016,4,6,10,15,904.5,113.5,2.05,24.0,803.0,668.5,505.82
2016,4,6,10,30,912.0,115.0,2.0,24.0,833.0,709.81,535.45
2016,4,6,10,45,914.0,118.0,1.95,24.5,854.5,747.0,560.08
2016,4,6,11,0,916.0,121.0,1.9,25.0,876.0,781.97,581.51
2016,4,6,11,15,918.5,121.5,1.8,25.5,890.5,812.59,599.28
2016,4,6,11,30,921.0,122.0,1.7,26.0,905.0,840.72,615.11
2016,4,6,11,45,920.0,124.0,1.65,26.5,911.0,864.86,628.64
2016,4,6,12,0,919.0,126.0,1.6,27.0,917.0,886.15,640.23
2016,4,6,12,15,795.0,193.0,1.55,27.0,877.0,867.16,627.13
2016,4,6,12,30,671.0,260.0,1.5,27.0,837.0,842.54,609.32
2016,4,6,12,45,670.0,256.5,1.45,27.5,827.5,848.64,612.19
2016,4,6,13,0,669.0,253.0,1.4,28.0,818.0,852.31,613.16
2016,4,6,13,15,672.0,243.5,1.3,28.0,801.0,851.02,611.84
2016,4,6,13,30,675.0,234.0,1.2,28.0,784.0,847.14,608.91
2016,4,6,13,45,685.5,220.0,1.15,28.0,764.5,842.62,606.52
2016,4,6,14,0,696.0,206.0,1.1,28.0,745.0,835.25,602.05
2016,4,6,14,15,635.5,218.0,1.05,28.0,694.5,790.9,572.62
2016,4,6,14,30,575.0,230.0,1.0,28.0,644.0,743.19,540.84
2016,4,6,14,45,472.0,250.5,0.95,28.0,578.5,672.0,492.01
2016,4,6,15,0,369.0,271.0,0.9,28.0,513.0,595.29,438.84
2016,4,6,15,15,503.0,209.0,0.85,28.0,515.5,635.56,470.99
2016,4,6,15,30,637.0,147.0,0.8,28.0,518.0,662.36,492.41
2016,4,6,15,45,568.0,152.5,0.8,28.0,462.5,600.27,449.26
2016,4,6,16,0,499.0,158.0,0.8,28.0,407.0,537.76,405.83
2016,4,6,16,15,527.0,133.0,0.75,27.5,371.0,512.51,390.11
2016,4,6,16,30,555.0,108.0,0.7,27.0,335.0,487.33,373.31
2016,4,6,16,45,500.0,103.5,0.7,26.5,286.5,425.3,328.13
2016,4,6,17,0,445.0,99.0,0.7,26.0,238.0,370.64,287.09
2016,4,6,17,15,393.5,85.0,0.75,25.0,191.0,310.39,241.1
2016,4,6,17,30,342.0,71.0,0.8,24.0,144.0,254.01,196.16
2016,4,6,17,45,265.0,55.0,0.85,23.5,101.5,188.85,142.63
2016,4,6,18,0,188.0,39.0,0.9,23.0,59.0,130.83,93.17
2016,4,6,18,15,94.0,19.5,0.85,22.5,29.5,63.14,18.09
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,17.03,0.0
2016,4,7,6,15,125.5,35.0,2.7,14.5,53.0,28.9,17.98
2016,4,7,6,30,251.0,52.0,2.9,15.0,88.0,39.48,28.74
2016,4,7,6,45,321.5,67.0,3.1,15.5,133.5,49.6,38.17
2016,4,7,7,0,392.0,82.0,3.3,16.0,179.0,59.19,46.88
2016,4,7,7,15,470.0,84.5,3.4,16.0,227.5,83.87,52.24
2016,4,7,7,30,548.0,87.0,3.5,16.0,276.0,119.01,71.86
2016,4,7,7,45,538.0,106.5,3.6,16.0,317.0,164.62,108.81
2016,4,7,8,0,528.0,126.0,3.7,16.0,358.0,209.63,147.96
2016,4,7,8,15,492.0,154.0,3.65,16.0,390.5,253.32,187.62
2016,4,7,8,30,456.0,182.0,3.6,16.0,423.0,293.39,223.72
2016,4,7,8,45,476.0,194.5,3.6,16.5,466.0,336.29,259.72
2016,4,7,9,0,496.0,207.0,3.6,17.0,509.0,380.74,296.35
2016,4,7,9,15,508.5,218.0,3.55,17.0,546.5,421.88,330.32
2016,4,7,9,30,521.0,229.0,3.5,17.0,584.0,463.54,364.01
2016,4,7,9,45,551.5,233.5,3.45,17.5,626.5,509.5,399.71
2016,4,7,10,0,582.0,238.0,3.4,18.0,669.0,557.08,435.86
2016,4,7,10,15,559.0,259.5,3.35,18.0,687.0,588.11,459.07
2016,4,7,10,30,536.0,281.0,3.3,18.0,705.0,616.42,479.76
2016,4,7,10,45,531.5,293.5,3.3,18.0,724.0,646.67,502.01
2016,4,7,11,0,527.0,306.0,3.3,18.0,743.0,675.47,522.85
2016,4,7,11,15,593.0,284.5,3.25,18.0,784.5,724.27,559.46
2016,4,7,11,30,659.0,263.0,3.2,18.0,826.0,774.59,596.6
2016,4,7,11,45,671.0,254.0,3.15,18.0,831.0,794.52,610.82
2016,4,7,12,0,683.0,245.0,3.1,18.0,836.0,812.77,623.97
2016,4,7,12,15,593.5,290.0,3.05,18.0,802.5,795.44,609.06
2016,4,7,12,30,504.0,335.0,3.0,18.0,769.0,774.37,591.61
2016,4,7,12,45,429.0,361.0,3.0,18.0,728.0,743.67,568.28
2016,4,7,13,0,354.0,387.0,3.0,18.0,687.0,706.7,540.41
2016,4,7,13,15,415.0,352.0,3.0,18.0,696.5,734.43,562.88
2016,4,7,13,30,476.0,317.0,3.0,18.0,706.0,756.47,580.94
2016,4,7,13,45,291.5,344.5,3.0,18.0,581.0,617.95,477.17
2016,4,7,14,0,107.0,372.0,3.0,18.0,456.0,472.28,365.41
2016,4,7,14,15,175.5,355.5,3.0,17.5,486.0,522.86,407.4
2016,4,7,14,30,244.0,339.0,3.0,17.0,516.0,563.84,441.2
2016,4,7,14,45,279.5,312.5,3.0,17.0,505.0,571.56,448.67
2016,4,7,15,0,315.0,286.0,3.0,17.0,494.0,568.72,448.63
2016,4,7,15,15,220.5,274.5,2.95,17.0,415.5,468.18,371.51
2016,4,7,15,30,126.0,263.0,2.9,17.0,337.0,379.98,302.36
2016,4,7,15,45,83.5,231.0,2.85,17.0,278.5,303.61,242.74
2016,4,7,16,0,41.0,199.0,2.8,17.0,220.0,237.47,189.9
2016,4,7,16,15,20.5,160.0,2.65,16.5,170.5,174.36,139.4
2016,4,7,16,30,0.0,121.0,2.5,16.0,121.0,120.19,95.09
2016,4,7,16,45,0.0,103.5,2.4,16.0,103.5,102.68,80.88
2016,4,7,17,0,0.0,86.0,2.3,16.0,86.0,85.11,66.32
2016,4,7,17,15,0.0,69.0,2.15,15.5,69.0,67.98,52.02
2016,4,7,17,30,0.0,52.0,2.0,15.0,52.0,50.73,37.34
2016,4,7,17,45,0.0,36.5,1.85,15.0,36.5,35.25,23.91
2016,4,7,18,0,0.0,21.0,1.7,15.0,21.0,20.26,10.8
2016,4,7,18,15,0.0,10.5,1.6,14.5,10.5,10.12,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,18.5,1.2,13.5,18.5,17.85,9.25
2016,4,8,6,30,0.0,31.0,1.4,14.0,31.0,29.93,20.64
2016,4,8,6,45,0.0,47.0,1.6,14.5,47.0,45.26,34.58
2016,4,8,7,0,0.0,63.0,1.8,15.0,63.0,60.0,47.83
2016,4,8,7,15,0.0,80.0,1.8,15.0,80.0,75.74,58.75
2016,4,8,7,30,0.0,97.0,1.8,15.0,97.0,91.61,72.0
2016,4,8,7,45,0.0,112.5,1.8,15.5,112.5,106.25,83.84
2016,4,8,8,0,0.0,128.0,1.8,16.0,128.0,120.94,95.51
2016,4,8,8,15,28.0,174.5,1.8,16.0,189.5,166.15,131.19
2016,4,8,8,30,56.0,221.0,1.8,16.0,251.0,217.24,171.28
2016,4,8,8,45,28.0,176.5,1.85,16.0,191.5,173.91,136.86
2016,4,8,9,0,0.0,132.0,1.9,16.0,132.0,126.7,98.88
2016,4,8,9,15,54.0,225.0,1.9,16.0,262.0,233.88,184.48
2016,4,8,9,30,108.0,318.0,1.9,16.0,392.0,346.89,271.91
2016,4,8,9,45,82.0,323.5,1.9,16.0,381.5,344.75,269.39
2016,4,8,10,0,56.0,329.0,1.9,16.0,371.0,340.06,265.24
2016,4,8,10,15,34.0,290.0,1.95,16.0,316.0,294.99,230.25
2016,4,8,10,30,12.0,251.0,2.0,16.0,261.0,248.53,193.84
2016,4,8,10,45,10.0,232.5,2.05,16.0,241.0,230.55,179.79
2016,4,8,11,0,8.0,214.0,2.1,16.0,221.0,212.15,165.3
2016,4,8,11,15,6.5,198.0,2.15,16.0,204.0,196.2,152.69
2016,4,8,11,30,5.0,182.0,2.2,16.0,187.0,180.01,139.87
2016,4,8,11,45,8.5,218.0,2.25,16.5,226.0,217.96,169.51
2016,4,8,12,0,12.0,254.0,2.3,17.0,265.0,256.25,198.91
2016,4,8,12,15,10.0,229.5,2.3,17.0,238.5,231.32,179.43
2016,4,8,12,30,8.0,205.0,2.3,17.0,212.0,206.13,159.84
2016,4,8,12,45,5.5,186.0,2.3,17.0,191.0,185.67,143.82
2016,4,8,13,0,3.0,167.0,2.3,17.0,170.0,165.05,127.59
2016,4,8,13,15,1.5,124.5,2.35,17.0,126.0,122.23,93.61
2016,4,8,13,30,0.0,82.0,2.4,17.0,82.0,79.45,59.26
2016,4,8,13,45,0.0,76.0,2.45,17.0,76.0,73.61,54.65
2016,4,8,14,0,0.0,70.0,2.5,17.0,70.0,67.78,49.99
2016,4,8,14,15,0.0,67.0,2.5,17.0,67.0,64.86,47.69
2016,4,8,14,30,0.0,64.0,2.5,17.0,64.0,61.94,45.4
2016,4,8,14,45,6.5,144.0,2.5,17.0,148.5,145.95,113.98
2016,4,8,15,0,13.0,224.0,2.5,17.0,233.0,232.66,183.36
2016,4,8,15,15,8.0,199.5,2.5,16.5,205.0,203.94,160.94
2016,4,8,15,30,3.0,175.0,2.5,16.0,177.0,175.34,138.62
2016,4,8,15,45,27.5,190.5,2.5,16.0,204.5,217.19,173.64
2016,4,8,16,0,52.0,206.0,2.5,16.0,232.0,253.18,203.56
2016,4,8,16,15,27.0,171.5,2.45,15.5,185.0,197.9,159.11
2016,4,8,16,30,2.0,137.0,2.4,15.0,138.0,138.57,110.64
2016,4,8,16,45,1.0,117.5,2.35,15.0,118.0,118.35,94.23
2016,4,8,17,0,0.0,98.0,2.3,15.0,98.0,98.11,77.48
2016,4,8,17,15,0.0,78.0,2.15,14.5,78.0,77.79,60.5
2016,4,8,17,30,0.0,58.0,2.0,14.0,58.0,57.28,43.04
2016,4,8,17,45,0.0,41.0,1.9,14.0,41.0,39.9,27.94
2016,4,8,18,0,0.0,24.0,1.8,14.0,24.0,23.17,13.28
2016,4,8,18,15,0.0,12.0,1.75,14.0,12.0,11.57,0.66
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,13.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,18.0,1.75,13.0,18.0,17.36,9.02
2016,4,9,6,30,0.0,29.0,1.9,13.0,29.0,27.99,19.07
2016,4,9,6,45,0.0,43.0,2.05,13.5,43.0,41.54,31.44
2016,4,9,7,0,0.0,57.0,2.2,14.0,57.0,54.9,43.51
2016,4,9,7,15,0.0,72.5,2.2,14.0,72.5,69.32,53.56
2016,4,9,7,30,0.0,88.0,2.2,14.0,88.0,83.82,65.73
2016,4,9,7,45,0.0,65.5,2.25,14.5,65.5,63.31,48.17
2016,4,9,8,0,0.0,43.0,2.3,15.0,43.0,41.54,29.59
2016,4,9,8,15,0.0,40.5,2.25,15.0,40.5,39.13,27.46
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,36.72,25.34
2016,4,9,8,45,0.0,87.0,2.2,15.5,87.0,84.18,64.66
2016,4,9,9,0,0.0,136.0,2.2,16.0,136.0,130.46,102.11
2016,4,9,9,15,2.0,161.5,2.15,16.0,163.0,155.45,121.92
2016,4,9,9,30,4.0,187.0,2.1,16.0,190.0,180.68,141.78
2016,4,9,9,45,2.0,171.5,2.1,16.0,173.5,165.64,129.42
2016,4,9,10,0,0.0,156.0,2.1,16.0,157.0,150.15,116.81
2016,4,9,10,15,6.0,204.0,2.1,16.0,209.5,199.59,156.07
2016,4,9,10,30,12.0,252.0,2.1,16.0,262.0,249.55,195.0
2016,4,9,10,45,24.5,301.0,2.1,16.0,321.5,304.1,237.07
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,361.59,280.73
2016,4,9,11,15,31.0,341.0,2.05,16.0,367.5,351.36,272.33
2016,4,9,11,30,25.0,332.0,2.0,16.0,354.0,340.5,263.79
2016,4,9,11,45,16.0,263.5,1.95,16.5,277.5,268.07,207.82
2016,4,9,12,0,7.0,195.0,1.9,17.0,201.0,194.9,150.67
2016,4,9,12,15,8.5,213.0,1.85,17.0,220.5,214.02,165.83
2016,4,9,12,30,10.0,231.0,1.8,17.0,240.0,233.28,180.76
2016,4,9,12,45,18.0,281.0,1.8,17.0,296.5,289.84,224.53
2016,4,9,13,0,26.0,331.0,1.8,17.0,353.0,352.0,271.72
2016,4,9,13,15,31.5,338.0,1.8,16.5,364.5,365.67,282.61
2016,4,9,13,30,37.0,345.0,1.8,16.0,376.0,379.43,293.88
2016,4,9,13,45,34.0,329.5,1.8,16.0,357.5,362.39,281.24
2016,4,9,14,0,31.0,314.0,1.8,16.0,339.0,345.08,268.51
2016,4,9,14,15,15.5,230.5,1.8,16.0,243.0,240.16,187.81
2016,4,9,14,30,0.0,147.0,1.8,16.0,147.0,143.35,111.29
2016,4,9,14,45,0.0,121.5,1.85,16.0,121.5,118.14,91.41
2016,4,9,15,0,0.0,96.0,1.9,16.0,96.0,92.97,71.19
2016,4,9,15,15,0.0,104.5,1.9,16.0,104.5,101.39,78.31
2016,4,9,15,30,0.0,113.0,1.9,16.0,113.0,109.95,85.53
2016,4,9,15,45,21.5,158.0,1.9,16.0,169.0,177.39,141.4
2016,4,9,16,0,43.0,203.0,1.9,16.0,225.0,243.38,195.17
2016,4,9,16,15,21.5,164.0,1.7,15.5,175.0,179.28,143.53
2016,4,9,16,30,0.0,125.0,1.5,15.0,125.0,124.32,98.67
2016,4,9,16,45,0.0,107.5,1.35,15.0,107.5,106.84,84.52
2016,4,9,17,0,0.0,90.0,1.2,15.0,90.0,89.28,70.02
2016,4,9,17,15,0.0,72.5,1.05,14.5,72.5,71.64,55.31
2016,4,9,17,30,0.0,55.0,0.9,14.0,55.0,53.87,40.2
2016,4,9,17,45,0.0,39.5,0.8,14.0,39.5,38.16,26.54
2016,4,9,18,0,0.0,24.0,0.7,14.0,24.0,23.16,13.38
2016,4,9,18,15,0.0,12.0,0.65,13.5,12.0,11.57,1.26
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,8.0,1.8,13.0,8.0,7.71,1.27
2016,4,10,7,0,0.0,11.0,1.9,13.0,11.0,10.6,3.93
2016,4,10,7,15,0.0,13.5,1.9,13.0,13.5,13.02,5.59
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,15.44,7.66
2016,4,10,7,45,0.0,18.5,1.95,13.5,18.5,17.85,9.67
2016,4,10,8,0,0.0,21.0,2.0,14.0,21.0,20.27,11.66
2016,4,10,8,15,0.0,31.5,2.0,14.0,31.5,30.42,20.22
2016,4,10,8,30,0.0,42.0,2.0,14.0,42.0,40.59,28.71
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,42.05,29.83
2016,4,10,9,0,0.0,45.0,2.1,14.0,45.0,43.51,30.95
2016,4,10,9,15,0.0,47.0,2.15,14.0,47.0,45.45,32.48
2016,4,10,9,30,0.0,49.0,2.2,14.0,49.0,47.4,34.01
2016,4,10,9,45,0.0,92.0,2.25,14.0,92.0,89.09,68.37
2016,4,10,10,0,0.0,135.0,2.3,14.0,135.0,130.21,101.74
2016,4,10,10,15,0.0,112.0,2.35,14.0,112.0,108.31,83.72
2016,4,10,10,30,0.0,89.0,2.4,14.0,89.0,86.23,65.61
2016,4,10,10,45,0.0,85.0,2.45,14.5,85.0,82.36,62.27
2016,4,10,11,0,0.0,81.0,2.5,15.0,81.0,78.49,58.94
2016,4,10,11,15,0.0,86.0,2.55,15.0,86.0,83.34,62.84
2016,4,10,11,30,0.0,91.0,2.6,15.0,91.0,88.19,66.74
2016,4,10,11,45,0.0,100.5,2.7,15.0,100.5,97.4,74.18
2016,4,10,12,0,0.0,110.0,2.8,15.0,110.0,106.63,81.63
2016,4,10,12,15,0.0,128.0,2.85,15.0,128.5,124.14,95.75
2016,4,10,12,30,0.0,146.0,2.9,15.0,147.0,141.71,109.86
2016,4,10,12,45,0.0,140.5,2.95,15.0,141.0,136.43,105.64
2016,4,10,13,0,0.0,135.0,3.0,15.0,135.0,131.12,101.44
2016,4,10,13,15,0.0,115.5,3.05,15.0,115.5,112.11,86.19
2016,4,10,13,30,0.0,96.0,3.1,15.0,96.0,93.08,70.85
2016,4,10,13,45,0.5,126.5,3.15,15.0,127.0,123.37,95.57
2016,4,10,14,0,1.0,157.0,3.2,15.0,158.0,153.91,120.34
2016,4,10,14,15,0.5,130.0,3.15,14.5,130.5,126.88,98.8
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,99.87,77.12
2016,4,10,14,45,3.5,153.5,3.1,14.0,156.0,152.93,120.81
2016,4,10,15,0,7.0,204.0,3.1,14.0,209.0,207.19,164.97
2016,4,10,15,15,3.5,184.0,3.0,14.0,186.5,184.37,146.68
2016,4,10,15,30,0.0,164.0,2.9,14.0,164.0,161.65,128.51
2016,4,10,15,45,17.5,181.5,2.85,14.0,190.5,193.63,155.64
2016,4,10,16,0,35.0,199.0,2.8,14.0,217.0,233.14,188.59
2016,4,10,16,15,17.5,130.5,2.65,13.5,139.5,140.92,113.32
2016,4,10,16,30,0.0,62.0,2.5,13.0,62.0,59.92,45.49
2016,4,10,16,45,0.0,53.0,2.45,13.0,53.0,51.2,38.26
2016,4,10,17,0,0.0,44.0,2.4,13.0,44.0,42.49,30.89
2016,4,10,17,15,0.0,35.5,2.15,12.5,35.5,34.27,23.89
2016,4,10,17,30,0.0,27.0,1.9,12.0,27.0,26.05,16.77
2016,4,10,17,45,0.0,19.5,1.7,12.0,19.5,18.81,10.37
2016,4,10,18,0,0.0,12.0,1.5,12.0,12.0,11.57,3.95
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,6.26,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.5,0.85,10.5,13.5,11.3,0.0
2016,4,11,6,0,73.0,23.0,0.9,11.0,27.0,19.32,4.55
2016,4,11,6,15,170.0,42.0,1.05,11.5,65.5,32.35,22.24
2016,4,11,6,30,267.0,61.0,1.2,12.0,104.0,46.11,35.29
2016,4,11,6,45,133.5,72.0,1.35,12.5,93.5,56.99,45.41
2016,4,11,7,0,0.0,83.0,1.5,13.0,83.0,77.04,60.25
2016,4,11,7,15,2.0,103.5,1.55,13.0,104.0,96.07,76.29
2016,4,11,7,30,4.0,124.0,1.6,13.0,125.0,115.47,92.34
2016,4,11,7,45,106.5,157.0,1.65,13.5,205.5,153.97,119.45
2016,4,11,8,0,209.0,190.0,1.7,14.0,286.0,211.37,162.44
2016,4,11,8,15,445.5,160.5,1.7,14.0,394.5,255.5,192.15
2016,4,11,8,30,682.0,131.0,1.7,14.0,503.0,329.91,249.22
2016,4,11,8,45,706.5,135.0,1.75,14.5,549.0,378.05,290.21
2016,4,11,9,0,731.0,139.0,1.8,15.0,595.0,427.84,331.71
2016,4,11,9,15,747.5,142.5,1.8,15.0,636.5,474.84,370.64
2016,4,11,9,30,764.0,146.0,1.8,15.0,678.0,522.25,408.9
2016,4,11,9,45,388.5,197.5,1.85,15.5,468.5,395.53,312.16
2016,4,11,10,0,13.0,249.0,1.9,16.0,259.0,245.34,191.31
2016,4,11,10,15,14.0,257.5,1.9,16.0,269.0,255.11,199.2
2016,4,11,10,30,15.0,266.0,1.9,16.0,279.0,264.93,206.57
2016,4,11,10,45,14.0,263.0,1.9,16.5,275.0,262.51,204.05
2016,4,11,11,0,13.0,260.0,1.9,17.0,271.0,259.91,201.48
2016,4,11,11,15,14.5,275.5,1.9,17.0,288.0,276.78,214.36
2016,4,11,11,30,16.0,291.0,1.9,17.0,305.0,293.8,227.24
2016,4,11,11,45,23.5,323.0,1.95,17.0,344.0,331.83,256.26
2016,4,11,12,0,31.0,355.0,2.0,17.0,383.0,372.46,286.9
2016,4,11,12,15,30.0,352.0,2.0,17.0,379.0,370.91,285.54
2016,4,11,12,30,29.0,349.0,2.0,17.0,375.0,369.16,284.28
2016,4,11,12,45,33.0,354.5,2.05,17.0,383.5,380.18,292.89
2016,4,11,13,0,37.0,360.0,2.1,17.0,392.0,391.26,301.53
2016,4,11,13,15,37.5,352.0,2.1,17.0,384.5,385.5,297.44
2016,4,11,13,30,38.0,344.0,2.1,17.0,377.0,379.51,293.3
2016,4,11,13,45,37.5,334.5,2.1,17.0,366.0,370.86,287.17
2016,4,11,14,0,37.0,325.0,2.1,17.0,355.0,362.01,280.91
2016,4,11,14,15,418.5,232.0,2.1,17.0,540.5,622.02,487.55
2016,4,11,14,30,800.0,139.0,2.1,17.0,726.0,848.49,652.27
2016,4,11,14,45,790.0,134.5,2.15,17.0,689.0,823.3,634.16
2016,4,11,15,0,780.0,130.0,2.2,17.0,652.0,795.79,616.87
2016,4,11,15,15,762.0,126.0,2.15,16.5,608.5,760.24,594.1
2016,4,11,15,30,744.0,122.0,2.1,16.0,565.0,726.03,572.09
2016,4,11,15,45,720.5,117.5,2.1,16.0,517.5,683.09,542.69
2016,4,11,16,0,697.0,113.0,2.1,16.0,470.0,639.45,511.79
2016,4,11,16,15,665.5,107.5,2.05,15.5,420.0,588.8,474.99
2016,4,11,16,30,634.0,102.0,2.0,15.0,370.0,538.59,437.54
2016,4,11,16,45,595.0,94.0,1.95,15.0,318.5,481.79,393.09
2016,4,11,17,0,556.0,86.0,1.9,15.0,267.0,426.68,348.69
2016,4,11,17,15,495.0,77.0,1.7,14.5,216.5,361.05,294.68
2016,4,11,17,30,434.0,68.0,1.5,14.0,166.0,299.7,242.59
2016,4,11,17,45,351.5,55.0,1.35,14.0,120.5,228.39,181.03
2016,4,11,18,0,269.0,42.0,1.2,14.0,75.0,166.71,126.38
2016,4,11,18,15,151.0,25.5,1.15,13.5,42.5,94.09,54.46
2016,4,11,18,30,33.0,9.0,1.1,13.0,10.0,18.19,0.0
2016,4,11,18,45,16.5,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,45.5,12.0,1.75,10.5,15.0,11.8,0.0
2016,4,12,6,0,91.0,24.0,2.0,11.0,30.0,20.14,6.82
2016,4,12,6,15,187.0,42.0,2.15,11.0,69.0,32.2,22.28
2016,4,12,6,30,283.0,60.0,2.3,11.0,108.0,45.1,34.58
2016,4,12,6,45,141.5,34.0,2.45,11.5,58.0,23.71,15.76
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,7.71,1.02
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,9.64,2.7
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,11.58,4.36
2016,4,12,7,45,0.0,38.5,2.5,12.5,38.5,37.18,26.29
2016,4,12,8,0,0.0,65.0,2.5,13.0,65.0,62.83,47.89
2016,4,12,8,15,0.0,98.5,2.5,13.0,98.5,94.87,74.6
2016,4,12,8,30,0.0,132.0,2.5,13.0,132.0,126.14,100.27
2016,4,12,8,45,0.0,137.0,2.5,13.5,137.0,131.15,103.83
2016,4,12,9,0,0.0,142.0,2.5,14.0,142.0,136.12,107.39
2016,4,12,9,15,0.0,149.5,2.55,14.0,149.5,143.41,113.04
2016,4,12,9,30,0.0,157.0,2.6,14.0,157.0,150.71,118.69
2016,4,12,9,45,15.5,230.0,2.65,14.0,242.0,227.97,180.62
2016,4,12,10,0,31.0,303.0,2.7,14.0,327.0,302.91,239.32
2016,4,12,10,15,17.0,237.0,2.75,14.0,250.5,237.9,187.65
2016,4,12,10,30,3.0,171.0,2.8,14.0,174.0,166.86,130.78
2016,4,12,10,45,14.5,249.5,2.9,14.0,262.0,250.15,197.3
2016,4,12,11,0,26.0,328.0,3.0,14.0,350.0,333.29,262.0
2016,4,12,11,15,17.0,270.5,3.05,14.0,285.5,274.01,215.4
2016,4,12,11,30,8.0,213.0,3.1,14.0,221.0,212.41,166.78
2016,4,12,11,45,6.5,194.5,3.2,14.5,200.5,193.74,151.75
2016,4,12,12,0,5.0,176.0,3.3,15.0,180.0,174.88,136.46
2016,4,12,12,15,4.0,169.5,3.3,15.0,173.0,167.93,130.92
2016,4,12,12,30,3.0,163.0,3.3,15.0,166.0,160.91,125.31
2016,4,12,12,45,1.5,150.0,3.35,15.0,151.5,147.04,114.2
2016,4,12,13,0,0.0,137.0,3.4,15.0,137.0,133.08,103.01
2016,4,12,13,15,6.0,195.0,3.4,15.0,200.0,195.46,153.28
2016,4,12,13,30,12.0,253.0,3.4,15.0,263.0,258.56,203.36
2016,4,12,13,45,11.5,247.5,3.45,15.0,257.0,253.05,199.09
2016,4,12,14,0,11.0,242.0,3.5,15.0,251.0,247.49,195.0
2016,4,12,14,15,10.0,233.5,3.55,15.0,241.0,238.44,188.15
2016,4,12,14,30,9.0,225.0,3.6,15.0,231.0,229.37,181.29
2016,4,12,14,45,10.0,223.0,3.65,15.0,230.0,228.62,181.13
2016,4,12,15,0,11.0,221.0,3.7,15.0,229.0,227.91,181.03
2016,4,12,15,15,29.5,234.5,3.7,14.5,253.0,264.96,212.13
2016,4,12,15,30,48.0,248.0,3.7,14.0,277.0,295.37,237.86
2016,4,12,15,45,247.0,212.5,3.7,14.0,342.0,422.49,345.3
2016,4,12,16,0,446.0,177.0,3.7,14.0,407.0,528.42,432.81
2016,4,12,16,15,455.0,154.5,3.6,13.5,368.0,495.51,408.14
2016,4,12,16,30,464.0,132.0,3.5,13.0,329.0,460.42,381.75
2016,4,12,16,45,399.0,129.5,3.45,13.0,283.0,401.29,333.31
2016,4,12,17,0,334.0,127.0,3.4,13.0,237.0,339.19,281.73
2016,4,12,17,15,288.5,109.0,3.15,12.5,192.0,282.21,233.92
2016,4,12,17,30,243.0,91.0,2.9,12.0,147.0,228.76,187.9
2016,4,12,17,45,183.0,71.0,2.65,12.0,106.5,170.25,136.63
2016,4,12,18,0,123.0,51.0,2.4,12.0,66.0,117.0,89.52
2016,4,12,18,15,61.5,29.5,2.35,11.5,37.0,59.32,34.81
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
