Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,13.27,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,22.52,9.77
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,34.94,24.73
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,48.18,37.22
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,53.6,42.44
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,70.69,47.44
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,108.46,66.56
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,152.13,97.03
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,196.67,132.65
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,245.72,174.29
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,294.4,217.44
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,345.41,262.48
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,395.66,305.9
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,450.18,351.52
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,498.2,391.64
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,546.45,430.91
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,593.26,467.6
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,640.63,503.77
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,684.64,537.24
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,725.27,567.65
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,761.19,592.4
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,795.03,614.84
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,825.64,635.72
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,853.92,654.92
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,876.72,670.64
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,896.82,684.58
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,912.84,695.81
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,925.95,705.18
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,933.5,709.51
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,938.0,711.92
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,937.95,713.7
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,934.86,713.56
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,928.01,709.99
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,913.84,701.49
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,896.76,690.75
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,876.98,678.21
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,762.46,597.01
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,647.49,509.28
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,565.92,449.17
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,495.45,395.7
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,586.79,471.93
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,658.0,530.3
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,606.71,491.81
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,555.78,453.45
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,495.62,406.71
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,437.53,360.21
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,370.77,304.86
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,307.23,250.66
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,230.99,185.04
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,164.12,126.49
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,84.93,53.46
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,10.81,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,14.25,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,22.61,10.91
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,33.99,24.08
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,44.8,34.42
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,52.05,41.26
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,73.01,47.54
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,114.16,73.93
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,149.33,103.25
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,183.5,124.56
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,239.52,167.35
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,289.85,213.92
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,338.69,258.65
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,398.99,310.34
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,456.85,358.78
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,508.06,401.66
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,556.17,441.27
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,603.08,478.51
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,650.35,515.18
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,651.9,514.63
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,642.46,505.06
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,716.68,563.36
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,799.34,625.0
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,738.36,575.59
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,662.22,513.03
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,673.53,521.7
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,683.67,529.01
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,702.45,543.7
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,720.54,557.88
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,727.91,564.67
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,733.97,570.69
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,730.33,568.68
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,725.24,565.71
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,830.64,650.92
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,919.61,717.74
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,901.21,706.43
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,880.16,693.93
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,851.79,674.78
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,824.54,656.44
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,788.82,631.47
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,751.53,605.21
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,710.72,576.32
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,668.5,545.7
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,616.68,506.73
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,565.22,467.14
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,507.06,421.15
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,450.54,375.13
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,383.27,318.56
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,320.21,264.02
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,244.22,197.35
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,178.58,138.67
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,105.84,69.68
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,23.52,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,13.76,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,21.69,11.11
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,30.84,21.56
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,39.02,29.44
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,43.07,33.36
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,67.04,39.72
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,109.22,62.24
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,156.65,96.6
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,205.62,137.56
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,257.52,183.16
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,312.4,231.91
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,365.81,279.13
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,417.13,324.01
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,469.03,368.18
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,519.43,410.65
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,569.85,452.04
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,619.99,491.38
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,666.89,527.32
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,709.82,560.41
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,751.26,591.66
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,788.89,617.15
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,824.56,641.01
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,855.42,662.53
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,883.79,682.28
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,908.44,698.37
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,930.35,712.56
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,946.51,723.89
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,959.59,733.4
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,968.27,740.0
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,973.74,744.55
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,973.08,745.0
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,969.18,743.38
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,960.95,738.89
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,949.54,732.31
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,930.67,720.2
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,908.93,706.15
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,882.45,688.76
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,853.53,669.62
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,817.88,644.59
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,785.0,621.57
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,741.42,590.61
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,696.82,558.87
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,646.33,522.79
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,595.76,484.53
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,538.43,439.92
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,485.1,397.05
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,419.8,343.27
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,358.19,290.74
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,285.38,227.72
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,219.74,169.21
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,138.26,92.68
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,49.07,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,13.76,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,21.79,11.64
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,30.06,20.79
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,37.78,28.16
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,42.33,32.47
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,69.9,40.35
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,111.83,63.28
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,158.78,97.39
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,207.4,137.31
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,262.53,184.19
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,313.41,228.62
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,366.21,274.15
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,417.7,317.83
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,469.99,360.93
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,519.99,401.09
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,572.79,442.03
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,619.72,477.85
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,665.86,512.19
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,708.34,543.85
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,749.3,573.46
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,786.61,597.74
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,821.89,620.41
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,852.53,640.97
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,880.68,659.86
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,905.08,674.93
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,926.76,688.19
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,943.19,698.93
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,956.58,707.76
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,964.85,713.8
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,969.93,717.9
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,969.64,717.72
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,966.12,715.58
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,956.72,710.16
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,944.22,702.85
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,926.43,691.68
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,905.8,678.73
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,879.69,662.14
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,851.09,643.89
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,821.7,625.89
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,785.63,603.1
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,743.51,574.71
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,700.12,545.17
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,650.19,510.81
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,600.1,474.4
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,541.93,430.08
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,487.78,387.57
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,423.07,337.39
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,361.93,287.86
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,284.93,223.97
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,216.11,164.91
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,137.75,93.19
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,50.63,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,11.7,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,23.13,12.96
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,32.61,22.81
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,41.15,30.81
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,46.4,35.61
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,76.25,44.7
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,117.54,68.17
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,163.92,101.93
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,211.04,140.3
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,261.36,182.85
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,311.14,225.53
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,366.19,271.73
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,416.27,312.87
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,467.22,353.45
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,516.17,391.83
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,565.18,429.11
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,611.78,464.02
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,660.12,499.22
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,702.38,529.99
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,743.21,559.12
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,780.01,582.57
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,815.0,604.6
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,845.07,623.93
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,872.71,641.62
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,896.84,655.71
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,918.28,668.03
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,934.36,677.65
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,947.47,685.44
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,955.15,688.5
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,959.71,689.7
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,959.36,688.61
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,955.89,685.66
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,947.83,679.91
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,936.7,672.37
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,919.03,661.54
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,898.57,649.08
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,873.61,633.81
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,846.05,616.9
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,816.92,600.82
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,781.11,580.09
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,740.03,554.44
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,697.56,527.46
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,648.13,496.05
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,598.51,462.5
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,541.76,422.13
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,488.68,382.88
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,424.35,334.72
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,363.51,286.84
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,291.36,227.44
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,226.29,171.71
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,147.2,100.41
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,70.52,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,26.24,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,11.9,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,24.18,14.03
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,31.86,22.07
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,39.02,28.86
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,42.64,32.26
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,76.25,41.95
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,119.41,66.74
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,167.36,101.8
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,219.85,144.56
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,271.73,188.22
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,322.7,231.84
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,375.49,276.33
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,427.42,319.3
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,480.08,361.64
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,532.84,402.81
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,581.91,440.21
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,629.0,474.7
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,675.4,507.72
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,717.62,538.23
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,758.2,566.14
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,794.92,589.27
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,829.55,610.8
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,860.0,630.16
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,887.89,647.8
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,911.36,661.26
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,931.98,672.88
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,947.41,681.94
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,959.77,689.13
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,965.99,692.53
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,969.02,694.07
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,968.22,693.33
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,964.27,690.76
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,953.31,683.91
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,939.41,675.39
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,889.29,645.71
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,837.52,614.81
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,809.31,597.88
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,779.3,579.38
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,764.72,570.73
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,745.88,559.08
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,705.55,533.19
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,660.41,503.75
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,608.01,468.54
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,555.27,431.13
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,495.77,388.38
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,438.42,345.66
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,373.89,296.54
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,315.9,250.44
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,245.87,192.86
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,182.96,139.56
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,98.31,67.46
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,19.62,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,13.22,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,26.21,16.05
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,35.35,25.23
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,44.23,33.48
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,46.66,35.82
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,80.71,45.57
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,122.65,70.57
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,169.49,105.3
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,216.91,143.85
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,271.33,189.25
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,321.87,231.65
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,374.28,274.47
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,425.33,314.66
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,476.94,353.61
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,526.54,391.62
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,576.05,428.55
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,621.41,461.24
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,665.29,492.01
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,708.7,523.17
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,748.84,551.52
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,762.07,558.43
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,769.4,561.05
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,796.33,579.92
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,821.3,597.14
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,812.23,589.93
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,798.08,579.51
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,776.68,564.72
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,749.36,545.95
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,782.51,570.42
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,811.48,591.58
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,806.48,590.24
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,799.49,587.94
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,726.79,537.71
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,660.58,491.03
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,594.19,445.49
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,535.83,404.46
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,537.08,407.83
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,536.25,409.33
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,463.49,356.58
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,392.95,304.47
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,344.45,269.31
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,304.93,240.08
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,277.9,220.75
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,250.59,200.65
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,366.97,298.58
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,458.61,372.88
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,393.19,319.41
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,331.48,268.03
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,264.6,211.06
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,205.29,158.91
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,130.21,92.05
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,57.21,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,20.75,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,12.49,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,25.58,15.89
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,32.7,23.16
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,39.35,29.44
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,41.69,31.62
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,80.88,43.37
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,124.55,70.07
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,176.17,109.29
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,225.08,149.99
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,277.15,194.56
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,328.44,238.99
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,381.35,283.98
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,432.54,326.85
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,487.77,371.45
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,537.25,411.18
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,586.39,449.63
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,632.26,484.2
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,677.2,517.23
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,719.7,548.41
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,760.58,576.56
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,795.32,598.75
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,827.41,618.99
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,857.59,639.05
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,885.3,657.45
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,905.94,671.63
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,923.51,683.91
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,938.32,694.01
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,950.2,702.31
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,958.1,708.13
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,962.97,712.09
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,961.6,712.09
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,957.16,710.23
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,946.96,704.67
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,933.85,697.29
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,920.57,691.23
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,899.65,679.99
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,871.82,662.71
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,841.76,643.83
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,806.94,622.37
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,770.4,599.43
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,727.27,570.29
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,685.9,542.07
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,635.08,506.42
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,584.45,469.25
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,527.89,426.47
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,472.77,383.47
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,408.21,331.75
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,347.29,281.2
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,276.81,221.02
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,213.01,165.18
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,119.76,85.54
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,24.75,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,15.14,0.0
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,30.09,19.83
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,41.11,30.48
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,51.56,40.13
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,60.43,48.14
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,97.88,61.28
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,138.54,93.92
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,173.25,126.22
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,212.29,156.41
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,252.01,188.0
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,293.64,223.6
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,328.23,252.79
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,337.95,262.12
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,333.23,258.87
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,399.84,310.29
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,471.42,365.05
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,493.65,381.55
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,513.28,395.99
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,543.56,418.41
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,573.95,440.62
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,633.24,484.91
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,696.59,531.31
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,705.51,536.55
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,711.73,540.17
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,728.76,553.06
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,744.98,565.29
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,495.07,382.26
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,229.81,176.34
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,224.84,173.24
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,219.79,169.46
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,215.67,166.41
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,211.5,163.33
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,589.78,465.9
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,929.78,707.77
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,912.98,696.11
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,893.44,685.45
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,821.44,636.39
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,743.78,581.02
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,551.18,435.88
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,366.03,289.61
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,340.35,271.01
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,314.42,251.47
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,479.42,389.87
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,595.33,485.15
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,541.28,441.79
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,486.48,397.75
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,422.95,345.78
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,362.87,295.0
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,292.41,234.45
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,228.57,178.07
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,127.52,92.06
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,28.92,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.89,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,5.78,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,10.6,3.7
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,15.43,8.14
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,20.74,12.99
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,26.05,16.71
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,31.37,21.23
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,36.7,25.69
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,135.23,101.9
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,254.46,194.8
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,166.81,129.35
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,63.83,47.78
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,55.13,40.45
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,46.42,33.11
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,90.53,69.44
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,133.87,104.65
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,321.05,256.17
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,519.36,410.51
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,531.65,418.8
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,543.53,427.13
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,633.13,499.04
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,732.79,577.35
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,756.54,595.52
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,778.71,612.78
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,675.25,530.85
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,562.15,439.94
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,381.82,301.36
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,197.83,154.94
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,508.83,407.89
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,821.06,645.92
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,838.29,659.41
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,853.18,672.67
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,747.91,590.52
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,637.89,503.82
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,773.95,615.9
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,891.71,704.99
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,866.31,686.05
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,838.62,666.44
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,805.4,643.76
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,770.42,619.65
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,734.4,594.82
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,696.35,568.11
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,649.31,534.33
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,599.76,496.55
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,545.37,453.11
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,491.96,409.34
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,426.99,355.18
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,365.59,302.42
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,289.14,235.56
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,219.79,173.85
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,141.74,104.65
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,68.73,12.9
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,24.7,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
