Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,25.57,15.86
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,40.76,30.26
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,59.47,47.4
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,77.92,64.08
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,96.92,76.5
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,116.99,92.4
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,141.07,110.9
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,171.5,134.46
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,214.13,165.5
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,269.94,207.42
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,273.22,211.84
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,273.01,212.57
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,341.55,264.66
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,420.9,324.37
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,466.74,358.76
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,515.78,395.41
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,493.44,377.13
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,464.19,353.33
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,493.82,374.76
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,524.12,395.98
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,576.35,433.04
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,630.35,470.54
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,709.01,526.86
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,792.85,584.96
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,692.39,510.77
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,582.98,430.24
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,694.58,513.04
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,810.07,593.68
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,816.5,597.05
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,821.25,600.69
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,812.81,596.84
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,802.54,591.87
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,813.66,602.39
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,822.17,611.0
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,765.55,573.56
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,702.02,531.07
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,676.78,515.73
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,650.27,498.89
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,616.16,477.15
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,581.2,454.34
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,557.61,439.57
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,531.61,422.52
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,424.5,340.21
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,317.43,255.64
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,386.03,315.34
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,439.28,360.41
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,373.34,306.41
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,313.66,256.83
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,253.86,206.03
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,192.08,152.79
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,130.83,99.91
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,76.32,49.94
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,28.17,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,15.45,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,32.57,21.86
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,49.81,38.17
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,67.24,54.26
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,84.42,69.89
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,104.16,76.92
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,133.18,96.62
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,167.96,124.06
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,204.87,154.35
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,233.89,181.29
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,251.09,197.46
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,304.1,238.0
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,370.0,289.44
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,410.21,320.97
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,444.79,347.26
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,471.61,367.34
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,495.29,384.31
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,529.74,408.56
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,564.55,432.36
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,587.05,447.83
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,608.13,462.15
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,643.46,486.46
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,679.58,510.86
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,647.78,486.88
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,610.93,459.44
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,659.75,495.75
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,711.96,533.27
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,734.43,549.52
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,756.33,565.65
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,775.12,579.92
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,797.25,596.4
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,761.24,570.72
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,728.73,547.57
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,706.37,533.09
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,682.99,517.66
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,706.52,538.38
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,734.21,561.49
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,705.16,542.17
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,666.99,516.6
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,585.55,457.31
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,498.67,392.69
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,535.71,425.16
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,565.17,450.9
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,447.97,360.47
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,340.39,275.23
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,291.97,237.58
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,245.14,200.14
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,207.46,169.39
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,164.94,134.02
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,129.23,103.74
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,94.49,73.81
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,61.31,45.05
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,27.04,15.02
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,13.03,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.9,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,11.57,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,28.29,18.4
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,44.26,33.37
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,62.88,50.45
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,81.4,67.23
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,101.27,80.09
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,118.27,93.5
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,125.21,99.57
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,126.25,100.68
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,174.77,138.74
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,230.51,182.3
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,230.01,182.18
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,231.08,183.06
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,271.07,213.96
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,317.99,249.83
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,383.01,300.18
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,458.58,357.96
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,498.56,387.2
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,537.32,415.37
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,466.24,360.42
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,384.96,296.88
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,350.35,270.15
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,314.91,242.46
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,320.34,246.59
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,325.75,250.59
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,458.52,351.83
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,596.44,452.81
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,557.3,422.86
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,512.49,389.65
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,530.76,404.0
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,548.99,417.98
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,600.1,456.89
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,645.15,490.96
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,590.67,450.8
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,535.89,410.51
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,520.75,401.13
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,504.95,391.0
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,586.68,456.38
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,653.99,509.67
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,424.41,335.75
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,197.75,154.97
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,180.29,141.91
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,162.94,128.34
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,148.23,117.06
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,133.54,105.64
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,93.7,73.07
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,55.08,40.99
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,46.36,33.83
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,37.65,26.52
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,29.43,19.46
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,21.22,12.32
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,14.46,6.41
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.71,0.31
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,3.37,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.86,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,96.2,73.65
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,189.43,148.37
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,177.26,140.19
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,156.47,124.44
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,218.43,173.5
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,288.11,227.97
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,311.44,245.89
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,334.6,263.65
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,276.53,218.09
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,215.52,169.56
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,206.81,162.29
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,197.83,154.7
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,141.06,109.33
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,83.34,62.69
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,100.72,76.61
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,118.12,90.34
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,152.98,118.17
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,188.1,145.89
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,250.01,194.17
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,312.46,241.97
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,333.19,257.46
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,354.08,273.18
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,248.66,192.59
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,142.92,109.81
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,104.37,79.28
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,65.91,48.31
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,89.23,67.31
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,112.7,86.29
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,100.43,76.65
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,88.16,66.97
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,78.92,59.58
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,69.69,52.15
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,68.71,51.48
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,67.73,50.81
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,55.12,40.51
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,42.53,30.14
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,58.49,43.63
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,74.46,57.14
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,54.6,40.64
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,34.76,24.0
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,28.96,19.19
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,23.16,14.28
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,18.32,10.1
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,13.5,5.87
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,9.15,2.04
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,9.83,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,19.21,5.19
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,37.01,26.09
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,52.23,40.46
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,69.58,56.43
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,88.43,68.87
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,112.76,85.13
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,140.85,105.4
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,173.54,131.58
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,203.17,155.92
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,232.1,181.42
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,252.26,198.96
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,296.8,233.6
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,346.29,272.01
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,364.29,285.94
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,378.68,296.46
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,300.95,236.14
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,212.17,165.71
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,280.54,218.92
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,346.56,268.68
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,332.03,256.87
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,318.46,246.11
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,224.13,173.02
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,127.77,97.08
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,153.53,117.64
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,179.52,138.02
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,237.09,182.69
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,295.13,226.89
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,215.83,165.76
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,135.99,103.38
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,181.8,139.78
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,227.96,175.76
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,216.43,166.8
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,204.83,157.94
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,146.91,112.63
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,89.21,66.74
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,115.64,88.11
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,142.31,109.48
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,125.54,96.27
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,108.76,83.05
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,162.51,126.81
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,217.53,171.18
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,177.84,139.75
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,138.45,108.36
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,136.4,107.32
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,134.51,106.35
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,84.97,65.77
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,37.66,26.31
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,31.85,21.53
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,26.05,16.65
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,146.14,118.68
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,239.62,191.71
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,171.36,132.4
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,111.98,79.01
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,52.06,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,11.8,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,20.14,6.77
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,30.62,20.64
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,42.02,31.42
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,47.29,36.55
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,59.4,45.1
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,73.83,57.25
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,88.35,69.22
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,98.48,77.46
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,108.59,85.56
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,148.45,117.44
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,189.14,149.35
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,263.65,206.09
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,355.62,276.47
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,362.22,281.51
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,356.43,276.47
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,367.68,284.77
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,372.73,288.07
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,437.2,336.62
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,510.4,390.47
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,415.17,318.78
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,314.94,241.87
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,256.96,197.6
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,197.8,151.66
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,264.44,203.22
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,331.66,254.01
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,334.58,256.07
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,337.49,258.41
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,338.01,258.88
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,338.45,259.33
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,335.87,257.58
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,333.19,255.8
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,659.48,511.99
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,956.94,721.45
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,951.85,716.41
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,938.8,708.86
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,921.11,699.24
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,900.9,687.93
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,877.23,672.93
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,851.15,656.25
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,817.82,634.11
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,782.84,610.71
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,742.77,583.74
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,704.39,557.7
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,657.02,525.37
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,609.61,491.52
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,556.92,451.66
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,505.08,411.38
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,444.82,363.76
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,387.4,316.85
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,323.96,263.55
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,265.21,212.54
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,194.27,150.89
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,131.7,94.12
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,60.71,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,13.27,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,21.09,8.35
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,31.77,21.88
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,41.93,31.62
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,48.8,38.2
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,62.91,48.47
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,78.24,61.58
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,93.66,74.56
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,110.03,87.96
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,126.48,101.2
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,157.35,125.81
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,189.25,150.93
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,216.81,172.56
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,250.02,198.59
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,259.58,205.42
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,268.52,211.69
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,269.0,211.64
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,264.08,207.36
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,311.75,243.91
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,364.3,283.42
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,442.9,343.51
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,523.62,404.02
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,595.68,457.72
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,671.43,513.16
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,689.08,525.81
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,706.33,538.56
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,827.97,632.39
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,951.32,716.88
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,966.18,726.2
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,978.2,734.71
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,984.93,738.39
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,988.68,740.23
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,988.49,740.97
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,985.31,739.86
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,975.8,734.62
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,963.42,727.57
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,946.26,718.37
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,926.43,707.38
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,901.34,691.76
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,879.2,678.18
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,845.98,657.39
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,810.93,635.16
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,771.03,608.27
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,729.94,580.21
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,682.37,547.55
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,634.52,514.09
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,582.19,474.08
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,528.44,432.02
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,468.21,384.11
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,410.62,336.8
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,341.82,278.91
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,278.66,224.11
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,205.62,160.5
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,141.62,102.51
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,65.65,7.13
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,13.27,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,21.02,9.04
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,31.69,21.89
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,41.84,31.58
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,42.33,32.43
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,47.33,35.16
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,58.47,44.64
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,69.57,53.9
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,74.93,58.15
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,80.24,62.29
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,103.18,81.0
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,126.09,99.34
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,146.65,115.43
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,167.37,131.39
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,203.88,159.6
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,241.12,187.81
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,265.12,205.44
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,289.55,223.26
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,384.59,294.93
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,486.2,368.92
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,621.22,472.0
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,781.63,587.59
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,816.05,607.88
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,848.78,628.25
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,877.2,646.88
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,903.48,664.13
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,925.5,677.96
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,945.13,690.28
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,960.01,700.92
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,972.18,709.95
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,980.77,717.33
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,981.58,719.76
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,979.59,719.96
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,980.08,721.91
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,970.16,717.06
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,957.44,710.49
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,881.9,661.25
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,801.56,604.77
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,841.37,638.09
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,866.29,656.92
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,832.85,636.55
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,797.73,615.18
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,760.16,590.84
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,718.54,563.19
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,670.89,531.43
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,623.16,497.97
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,570.14,459.17
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,517.93,419.76
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,457.21,372.72
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,399.25,326.18
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,333.73,271.32
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,273.08,218.92
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,200.39,155.97
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,138.64,100.55
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,65.06,13.37
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,12.78,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,20.14,8.93
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,28.93,19.46
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,36.86,27.07
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,41.12,31.23
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,59.27,36.05
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,75.3,48.34
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,76.86,59.82
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,91.39,71.71
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,105.97,83.42
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,124.22,97.96
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,142.53,112.32
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,177.29,139.57
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,212.84,166.99
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,271.45,211.96
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,337.58,261.77
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,371.18,286.58
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,405.96,312.15
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,518.02,397.89
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,652.03,496.35
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,717.35,544.94
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,792.92,598.44
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,827.3,619.24
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,859.75,638.93
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,887.51,657.18
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,912.98,673.97
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,935.52,688.17
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,955.58,700.77
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,969.35,710.12
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,980.33,717.82
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,988.7,722.58
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,994.12,725.55
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,992.96,725.8
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,988.81,724.3
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,979.76,720.27
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,967.82,714.42
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,949.75,704.08
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,929.04,692.05
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,903.1,676.5
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,880.22,663.0
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,846.69,642.96
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,811.35,621.51
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,770.24,594.54
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,728.02,566.46
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,680.31,534.75
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,634.86,504.03
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,581.01,464.8
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,528.13,425.15
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,468.06,378.28
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,410.63,332.01
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,343.91,276.88
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,282.24,224.27
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,210.84,163.29
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,148.37,107.89
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,68.65,19.83
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,13.76,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,21.72,10.62
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,33.16,23.3
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,44.04,33.59
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,51.22,40.33
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,71.68,47.38
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,75.8,50.32
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,70.52,54.46
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,91.87,72.26
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,113.22,89.8
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,139.8,111.12
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,166.7,132.38
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,205.02,162.34
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,239.87,189.13
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,313.09,245.64
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,388.78,303.15
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,456.51,355.38
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,535.57,415.72
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,611.96,474.8
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,704.21,544.38
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,743.6,571.63
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,781.65,596.92
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,815.03,617.95
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,845.54,636.84
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,873.0,654.77
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,898.27,671.19
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,919.0,683.3
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,937.24,693.77
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,951.51,703.01
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,963.12,710.62
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,969.21,713.92
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,968.1,712.66
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,966.94,712.93
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,963.01,711.47
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,955.55,708.31
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,945.27,703.35
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,926.91,692.6
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,906.09,680.27
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,882.34,666.32
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,856.21,650.65
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,822.42,630.06
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,790.36,610.51
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,751.61,586.16
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,711.62,560.5
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,663.75,528.27
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,615.9,494.16
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,562.73,455.2
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,510.51,415.73
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,449.33,367.67
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,390.99,320.32
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,322.67,263.42
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,262.95,211.94
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,193.93,152.06
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,133.62,98.43
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,64.04,22.75
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
