Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,14.74,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,23.33,12.24
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,33.51,23.64
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,43.18,32.84
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,49.34,38.74
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,70.62,45.1
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,115.82,81.5
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,140.1,108.69
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,134.46,106.0
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,120.43,96.13
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,119.73,95.05
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,118.78,93.78
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,116.28,91.41
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,113.65,88.98
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,138.71,109.01
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,163.86,128.82
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,177.56,139.25
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,191.47,149.8
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,201.65,157.32
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,211.92,164.89
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,235.33,183.04
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,258.96,201.24
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,320.14,248.42
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,381.23,294.78
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,428.42,330.49
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,476.81,366.83
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,483.21,370.96
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,489.5,375.23
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,741.34,574.21
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,987.6,749.8
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,994.33,753.32
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,998.09,756.83
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,997.88,758.9
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,994.68,759.07
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,986.46,754.97
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,975.29,749.07
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,958.54,739.94
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,939.1,728.97
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,914.96,713.29
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,888.35,695.87
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,855.78,673.41
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,826.44,653.29
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,788.26,626.95
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,748.51,599.37
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,701.67,567.02
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,654.41,533.8
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,603.47,495.43
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,552.72,455.48
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,495.64,409.73
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,438.68,362.67
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,374.89,308.5
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,315.23,256.01
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,243.15,192.26
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,179.68,134.15
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,85.42,36.55
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,13.76,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,21.63,11.21
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,28.91,19.6
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,35.46,25.9
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,39.37,29.64
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,62.74,35.9
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,101.71,56.63
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,145.14,87.49
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,181.61,129.81
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,198.53,154.92
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,215.7,169.69
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,225.09,177.56
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,272.03,213.61
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,318.84,249.25
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,300.43,234.44
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,271.75,211.32
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,347.06,269.44
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,423.51,327.16
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,510.65,393.69
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,610.65,468.31
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,639.5,488.4
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,667.11,507.84
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,726.2,550.28
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,787.97,593.7
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,779.7,586.28
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,767.39,576.48
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,778.24,583.3
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,787.57,588.85
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,797.29,597.79
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,805.67,605.9
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,902.87,680.45
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,990.11,739.63
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,988.5,738.66
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,983.98,736.64
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,974.59,731.84
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,962.38,725.22
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,945.13,714.89
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,930.83,706.68
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,904.44,690.41
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,875.85,672.59
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,842.56,652.06
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,807.57,630.1
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,766.34,602.4
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,724.11,573.62
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,679.74,543.35
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,632.52,509.9
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,577.16,468.61
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,523.14,427.22
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,462.91,379.41
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,405.35,332.36
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,338.56,275.98
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,275.21,221.21
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,205.76,161.16
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,145.22,107.65
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,70.22,32.3
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,13.59,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.87,13.96
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,34.57,24.45
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,43.8,33.16
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,49.81,38.87
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,73.75,46.26
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,109.33,65.33
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,150.79,94.46
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,193.78,129.13
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,240.54,168.77
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,287.34,209.34
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,337.07,252.09
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,389.08,296.6
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,439.17,338.7
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,487.45,377.86
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,536.45,416.41
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,582.81,452.74
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,628.96,488.01
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,676.7,523.13
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,722.16,555.53
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,761.87,581.92
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,800.0,607.0
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,834.85,629.61
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,867.63,650.69
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,895.96,670.32
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,921.91,688.39
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,943.64,704.06
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,962.69,718.03
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,977.03,728.57
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,988.52,737.34
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,997.9,744.8
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,1004.29,750.39
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,1003.95,752.7
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,1000.57,753.11
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,991.82,748.55
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,980.15,742.11
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,963.64,731.88
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,944.39,719.86
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,920.17,704.44
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,893.55,687.36
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,861.09,667.39
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,826.73,645.88
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,791.67,623.88
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,750.45,597.07
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,703.59,565.02
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,656.3,532.07
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,601.34,490.75
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,549.87,450.2
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,490.25,402.79
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,433.02,355.85
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,365.02,298.74
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,302.23,244.35
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,230.49,181.7
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,167.3,125.14
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,91.1,46.77
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,18.1,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,12.09,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,23.98,13.59
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,34.1,24.2
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,43.71,33.26
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,50.11,39.23
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,75.55,47.38
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,111.24,67.2
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,152.22,96.39
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,194.61,130.61
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,240.73,169.67
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,286.84,209.58
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,335.83,251.7
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,386.71,294.8
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,435.57,335.4
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,483.62,374.55
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,532.66,413.43
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,578.79,449.83
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,624.73,485.27
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,671.51,519.8
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,715.97,551.84
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,755.31,577.83
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,793.14,602.5
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,826.77,624.34
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,858.44,644.72
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,887.21,663.97
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,913.67,681.68
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,934.98,694.95
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,953.69,706.54
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,968.8,717.17
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,981.12,726.07
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,989.1,732.21
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,994.14,736.55
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,993.84,737.13
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,990.56,735.89
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,983.21,732.05
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,972.9,726.35
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,956.55,717.77
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,937.51,707.42
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,912.63,691.99
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,885.42,674.95
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,853.44,655.27
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,824.68,637.74
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,782.98,609.77
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,740.37,580.89
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,693.92,549.5
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,647.11,517.29
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,593.51,478.19
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,538.99,436.83
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,479.71,390.34
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,422.87,344.35
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,356.53,289.33
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,295.21,236.84
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,224.03,175.78
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,160.4,119.92
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,89.24,48.45
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,17.55,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,11.65,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,23.44,13.3
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,30.37,20.85
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,36.84,26.95
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,40.26,30.2
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,68.05,37.84
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,106.71,58.82
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,150.75,90.18
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,199.6,129.99
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,248.48,171.79
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,297.6,214.33
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,349.19,258.54
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,399.59,301.57
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,455.0,347.28
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,504.98,387.13
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,555.33,426.0
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,603.0,463.33
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,650.16,499.43
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,694.98,532.02
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,738.69,562.37
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,778.35,588.93
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,816.33,614.06
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,851.27,635.65
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,884.11,655.57
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,912.55,673.65
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,938.52,690.03
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,960.6,702.44
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,979.96,713.03
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,994.1,721.66
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,1005.32,728.5
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,1013.03,733.18
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,1017.7,736.02
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,1016.42,735.18
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,1012.07,732.54
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,1002.8,727.34
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,990.58,720.39
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,973.5,710.39
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,953.68,698.69
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,928.51,683.52
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,900.98,666.79
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,867.98,647.62
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,833.09,626.96
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,798.41,605.0
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,757.43,578.4
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,710.28,547.89
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,662.69,516.47
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,609.29,479.61
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,556.56,441.0
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,499.77,398.38
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,443.07,354.31
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,377.11,300.81
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,315.91,249.4
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,244.88,189.41
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,181.96,134.6
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,106.73,60.46
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,29.58,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,12.44,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,24.71,14.41
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,33.18,23.25
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,41.29,30.87
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,45.77,35.08
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,74.36,43.74
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,111.4,64.45
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,153.69,94.78
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,197.82,130.62
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,245.42,170.99
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,292.48,211.29
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,345.02,255.32
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,393.76,296.17
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,443.82,336.92
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,492.16,374.65
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,541.02,411.43
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,587.6,446.38
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,636.34,481.82
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,679.93,513.16
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,722.82,543.17
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,761.06,569.05
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,797.71,593.74
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,831.62,615.28
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,863.46,635.32
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,890.83,653.2
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,915.85,669.57
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,936.72,683.65
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,954.96,696.11
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,969.02,705.54
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,980.32,713.31
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,987.36,718.43
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,991.51,721.82
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,990.79,722.19
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,987.15,720.79
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,979.5,716.91
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,968.95,711.24
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,951.94,702.42
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,932.32,691.93
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,908.07,677.31
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,881.44,661.05
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,854.65,645.6
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,820.82,625.11
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,779.67,599.24
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,737.55,572.28
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,691.14,541.3
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,646.9,511.39
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,592.76,472.25
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,539.66,432.53
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,480.78,387.88
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,424.3,343.49
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,361.56,291.98
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,302.94,242.15
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,233.23,182.7
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,171.52,128.65
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,99.51,58.96
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,25.93,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,14.48,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,28.82,18.06
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,38.39,28.08
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,47.49,36.78
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,53.37,42.39
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,83.19,52.29
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,119.6,73.51
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,161.42,104.24
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,204.4,140.09
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,251.05,180.9
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,298.17,222.57
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,348.32,266.55
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,400.66,311.84
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,451.05,354.6
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,482.6,381.53
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,509.08,402.79
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,572.57,454.19
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,647.2,513.31
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,694.36,548.35
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,738.1,580.21
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,778.59,608.79
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,817.68,635.83
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,854.03,659.67
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,888.73,682.12
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,917.03,701.24
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,942.98,718.75
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,964.7,733.62
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,983.78,746.77
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,998.72,756.89
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,1010.85,765.2
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,1019.46,771.54
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,1025.08,776.08
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,1024.46,776.6
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,1020.8,775.22
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,964.75,737.83
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,907.17,698.47
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,880.64,682.65
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,852.32,665.09
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,889.7,695.57
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,914.32,715.07
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,771.97,613.0
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,623.71,498.06
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,616.72,495.3
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,597.74,482.87
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,562.7,458.19
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,525.99,431.69
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,487.42,403.01
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,447.71,372.54
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,391.79,326.81
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,339.6,283.17
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,283.31,235.41
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,223.98,184.1
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,168.78,135.18
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,118.84,90.53
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,67.43,40.96
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.9,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,14.86,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,29.6,18.95
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,38.32,28.12
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,46.62,36.03
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,52.3,41.44
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,83.09,51.32
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,120.18,73.05
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,162.92,104.52
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,206.98,141.4
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,254.7,183.24
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,302.43,225.67
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,352.87,270.16
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,382.87,300.36
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,393.91,312.45
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,428.61,340.26
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,456.17,361.49
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,388.42,308.1
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,305.74,241.11
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,402.91,318.09
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,502.93,395.59
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,588.09,463.15
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,683.6,537.56
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,709.2,554.95
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,733.66,571.63
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,754.51,587.04
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,774.6,601.86
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,769.74,596.64
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,760.87,588.6
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,639.85,496.03
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,512.22,396.53
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,568.89,440.9
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,621.88,481.51
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,675.55,523.91
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,734.87,569.92
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,701.0,544.55
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,658.71,513.41
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,642.37,503.41
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,625.01,492.48
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,603.37,477.26
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,580.88,461.35
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,506.79,404.03
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,434.86,347.63
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,408.49,328.09
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,381.75,307.95
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,353.53,287.1
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,324.62,265.36
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,453.5,375.5
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,546.9,453.31
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,486.18,403.94
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,428.03,356.02
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,362.13,300.36
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,300.93,247.1
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,229.03,183.72
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,167.6,128.68
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,99.15,63.45
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,23.07,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,15.26,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,29.68,19.11
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,43.25,32.45
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,56.36,44.72
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,68.97,56.36
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,98.17,70.02
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,123.08,85.04
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,156.85,110.11
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,197.46,146.96
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,227.55,175.06
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,254.25,199.26
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,270.42,213.79
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,225.55,179.12
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,169.9,134.57
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,201.08,159.19
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,232.8,183.79
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,294.42,232.15
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,361.9,284.27
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,458.99,360.25
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,565.54,441.83
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,570.24,443.66
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,574.18,445.24
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,604.97,468.13
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,635.3,490.42
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,543.68,420.33
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,444.17,343.33
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,330.57,257.39
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,213.13,166.0
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,288.82,225.56
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,365.27,284.19
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,362.77,282.12
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,360.16,280.3
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,433.28,336.89
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,501.88,388.97
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,559.31,433.47
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,608.9,471.86
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,619.8,481.39
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,637.42,495.94
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,619.69,484.06
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,600.68,471.41
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,517.59,409.46
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,445.68,354.76
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,514.01,412.59
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,573.08,461.62
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,470.85,381.51
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,375.63,305.77
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,341.77,279.68
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,308.14,253.06
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,379.24,313.88
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,420.58,348.01
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,359.2,295.71
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,301.65,245.68
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,233.51,186.35
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,172.2,132.01
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,105.62,69.06
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,30.86,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,14.05,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,14.38,0.0
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,28.65,18.46
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,37.39,27.4
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,45.71,35.27
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,69.31,56.57
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,100.62,77.76
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,125.01,96.28
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,150.98,116.55
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,177.15,138.16
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,203.24,159.68
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,233.29,183.81
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,258.69,203.78
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,269.95,212.89
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,279.04,219.94
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,245.06,192.7
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,210.45,164.78
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,250.62,196.17
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,291.51,227.54
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,373.94,290.47
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,461.15,355.29
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,478.52,367.31
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,492.39,377.1
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,506.25,386.58
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,519.28,395.43
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,571.38,434.28
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,625.28,473.83
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,792.22,604.36
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,961.78,724.52
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,976.35,733.62
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,988.19,742.38
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,693.87,535.38
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,369.4,283.22
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,364.35,281.35
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,352.67,273.33
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,365.39,283.52
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,371.6,288.75
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,359.75,280.17
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,347.71,271.49
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,468.13,367.82
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,576.76,452.69
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,616.89,486.84
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,650.83,516.55
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,570.17,455.37
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,501.49,402.56
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,475.1,384.51
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,446.87,364.45
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,501.12,412.3
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,534.12,441.9
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,472.21,391.67
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,414.18,343.77
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,360.15,297.72
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,308.51,252.23
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,240.29,192.46
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,178.53,137.44
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,101.04,67.19
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,18.53,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
