Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,15.68,0.0
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,30.48,19.99
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,43.65,32.78
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,52.74,41.36
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,63.1,50.94
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,94.34,64.87
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,124.25,83.35
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,159.48,109.12
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,200.83,140.48
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,252.28,182.16
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,287.75,218.53
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,310.36,241.68
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,364.88,284.37
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,440.83,345.38
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,456.6,358.89
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,454.55,356.27
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,463.34,362.62
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,470.47,366.94
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,578.28,453.73
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,714.42,559.05
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,684.76,531.17
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,640.19,492.18
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,662.08,508.88
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,683.98,525.13
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,791.57,609.92
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,906.46,691.74
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,928.34,706.0
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,947.86,719.46
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,962.16,729.44
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,973.78,737.73
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,977.35,740.66
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,974.06,739.08
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,933.46,711.37
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,886.52,674.56
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,879.23,671.74
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,870.6,667.71
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,897.0,689.28
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,912.82,700.86
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,888.96,684.96
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,862.81,667.78
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,830.18,646.92
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,799.23,627.15
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,761.33,601.28
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,722.22,574.33
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,675.64,541.52
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,628.97,507.43
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,578.39,469.53
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,528.32,431.07
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,470.18,385.55
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,414.42,340.59
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,353.68,289.69
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,296.71,240.54
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,227.83,181.19
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,168.76,129.23
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,105.56,70.9
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,38.56,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,15.11,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,13.91,0.0
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,27.73,17.76
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,35.28,25.46
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,42.38,32.19
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,47.09,36.66
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,81.89,47.83
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,126.6,83.86
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,163.65,118.77
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,197.52,139.53
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,253.41,181.42
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,300.6,223.15
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,353.15,268.84
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,401.27,310.9
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,450.69,353.12
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,498.55,392.6
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,546.95,431.41
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,593.34,468.39
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,641.86,506.02
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,637.68,499.28
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,622.28,483.21
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,632.95,489.56
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,636.11,489.98
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,615.42,473.02
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,591.28,453.33
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,750.77,580.26
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,921.13,703.44
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,942.95,715.86
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,962.34,727.82
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,895.95,682.68
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,817.45,621.79
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,821.15,626.24
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,823.12,628.97
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,915.76,701.2
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,994.16,755.07
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,984.88,748.8
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,972.78,741.44
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,956.14,731.06
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,936.94,719.0
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,918.6,707.6
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,892.24,690.6
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,860.11,669.24
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,826.19,646.55
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,787.51,620.51
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,747.46,593.21
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,700.91,561.6
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,656.51,531.05
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,605.22,492.79
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,554.47,453.49
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,496.35,407.92
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,440.46,362.73
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,377.8,310.68
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,319.17,260.3
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,250.54,200.52
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,189.27,146.03
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,117.71,80.46
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,49.78,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,18.14,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,13.89,0.0
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,27.68,17.79
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,35.24,25.44
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,42.27,32.1
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,66.11,53.64
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,97.38,76.71
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,117.7,92.96
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,138.84,109.8
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,170.78,134.81
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,205.89,162.48
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,225.37,178.39
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,243.56,192.9
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,301.81,238.19
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,369.29,291.04
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,398.68,313.73
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,431.22,338.34
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,457.11,358.24
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,487.28,381.11
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,593.08,466.3
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,726.54,569.26
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,764.88,595.54
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,801.68,621.19
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,835.25,644.42
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,866.83,666.19
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,894.5,684.89
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,919.88,702.0
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,942.35,717.1
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,962.34,730.55
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,976.48,740.07
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,987.85,747.83
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,993.15,751.94
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,995.56,754.25
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,994.43,754.28
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,990.4,752.48
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,983.35,748.74
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,973.38,743.12
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,956.92,733.11
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,937.83,721.35
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,914.99,707.01
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,889.7,690.92
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,858.01,669.99
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,829.6,651.34
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,791.58,625.57
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,752.2,598.61
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,707.31,568.09
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,661.94,536.69
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,610.41,498.63
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,561.81,460.7
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,504.71,415.78
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,449.64,371.11
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,384.83,317.07
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,324.51,265.12
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,256.01,205.31
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,194.79,150.73
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,120.08,83.12
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,46.83,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,18.24,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,15.5,0.8
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,30.95,20.62
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,40.43,30.01
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,49.43,38.46
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,57.42,45.89
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,91.22,56.91
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,127.31,79.52
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,168.46,110.49
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,210.66,145.5
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,256.4,184.78
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,302.02,224.57
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,350.26,266.19
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,397.77,307.19
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,449.88,350.83
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,497.01,389.14
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,544.92,426.98
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,590.19,461.64
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,635.31,495.18
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,677.52,525.78
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,718.59,554.78
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,757.22,581.9
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,794.6,607.22
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,828.07,628.45
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,859.81,648.29
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,886.14,665.57
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,911.55,682.23
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,932.9,695.23
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,951.9,706.7
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,966.09,716.4
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,977.7,724.51
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,987.53,731.57
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,994.58,736.92
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,994.05,737.4
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,990.68,736.16
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,982.47,731.83
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,971.46,725.76
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,955.43,716.4
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,942.54,709.25
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,917.79,694.36
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,890.83,677.94
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,858.53,658.38
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,824.46,637.4
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,785.12,611.44
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,744.68,584.38
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,701.38,555.51
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,655.05,523.87
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,602.43,485.57
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,550.66,446.82
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,491.93,401.95
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,435.49,357.36
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,369.57,302.99
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,308.33,250.9
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,238.95,191.04
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,179.17,138.42
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,110.79,77.32
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,40.18,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,15.43,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,17.32,2.25
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,31.74,21.36
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,41.6,31.07
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,50.97,39.85
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,59.63,47.87
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,93.69,58.72
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,129.77,81.08
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,171.61,112.25
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,214.16,147.46
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,260.27,186.83
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,306.69,226.41
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,356.03,267.72
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,404.38,307.96
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,457.16,350.27
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,504.38,387.13
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,552.44,423.31
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,598.39,456.95
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,644.11,489.3
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,689.88,521.21
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,733.12,550.34
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,771.78,574.25
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,808.92,596.86
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,842.55,616.95
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,874.34,635.65
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,902.53,655.02
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,928.44,672.96
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,950.09,686.86
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,969.24,699.18
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,983.44,709.75
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,994.88,718.67
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,1001.6,723.23
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,1005.44,726.02
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,1004.38,728.14
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,1000.4,728.49
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,991.14,724.51
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,979.1,718.74
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,962.36,709.13
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,943.04,697.87
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,918.04,683.15
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,896.35,670.62
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,864.14,651.49
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,830.12,630.97
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,791.17,605.79
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,751.03,579.48
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,705.02,549.21
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,661.23,520.04
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,609.14,483.19
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,557.8,445.35
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,500.55,402.34
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,445.41,359.5
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,381.77,307.8
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,322.29,257.92
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,253.69,199.86
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,191.2,145.88
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,123.31,85.71
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,58.17,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,21.15,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,14.24,1.29
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,28.4,18.44
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,36.72,26.54
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,44.78,33.96
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,52.95,41.33
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,87.6,51.21
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,124.99,74.39
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,167.4,105.96
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,210.6,141.42
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,257.22,180.93
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,304.13,221.21
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,356.65,265.43
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,405.15,305.77
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,454.98,346.07
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,502.38,382.72
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,550.26,418.47
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,584.79,443.17
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,615.16,463.7
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,655.51,491.65
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,694.19,517.66
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,748.4,557.46
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,806.25,596.39
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,839.86,616.96
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,871.55,636.3
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,898.92,653.52
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,924.06,669.29
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,945.52,681.86
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,964.5,692.87
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,979.02,702.47
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,990.86,710.5
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,995.23,714.41
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,996.75,716.67
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,995.85,718.44
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,992.13,718.52
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,988.52,717.84
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,976.59,711.82
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,959.48,702.1
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,939.85,690.79
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,914.52,676.05
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,887.02,659.78
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,854.8,641.11
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,820.87,621.04
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,758.13,580.36
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,693.87,537.76
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,635.21,496.88
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,578.29,455.98
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,522.52,415.1
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,473.15,377.96
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,422.44,339.68
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,372.89,301.11
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,342.07,275.87
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,308.89,247.22
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,241.62,190.42
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,181.75,138.92
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,116.64,81.67
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,49.11,0.0
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,19.04,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.63,1.92
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.19,19.2
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,37.1,27.02
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,44.7,34.16
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,53.22,41.91
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,88.25,51.48
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,125.97,75.15
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,168.65,107.33
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,207.49,148.86
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,229.31,174.86
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,279.82,209.54
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,360.56,270.79
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,408.97,311.38
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,458.66,352.03
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,506.75,390.34
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,555.27,427.82
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,601.07,462.45
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,648.92,497.55
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,692.07,528.72
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,734.21,558.33
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,773.04,584.6
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,810.41,609.71
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,843.4,631.18
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,874.38,651.21
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,902.28,669.67
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,927.96,686.67
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,948.64,700.37
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,966.77,712.49
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,981.81,722.26
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,994.18,730.38
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,998.57,732.37
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,1000.12,732.67
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,999.74,733.27
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,996.53,732.14
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,993.82,731.48
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,982.74,725.39
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,966.52,717.06
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,947.73,707.06
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,923.56,692.1
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,897.12,675.62
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,865.04,656.19
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,831.2,635.41
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,792.52,609.8
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,755.58,585.25
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,708.99,554.51
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,662.13,523.04
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,610.45,485.08
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,559.37,446.71
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,500.63,402.68
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,444.12,358.9
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,380.55,307.49
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,321.01,257.76
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,250.36,198.3
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,189.41,145.71
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,121.3,85.98
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,51.91,4.34
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,20.08,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,14.61,2.3
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,29.17,19.33
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,36.59,26.71
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,42.79,32.62
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,51.42,34.66
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,87.04,49.51
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,125.63,73.76
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,169.02,106.49
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,213.94,143.95
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,262.09,185.33
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,313.06,229.36
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,362.91,272.03
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,412.21,313.51
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,462.71,354.79
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,511.33,392.92
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,563.51,432.29
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,609.91,466.95
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,655.92,500.34
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,698.7,530.75
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,740.23,559.07
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,779.64,585.5
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,817.55,610.73
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,850.86,631.5
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,882.2,650.81
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,910.61,668.95
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,936.73,685.55
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,957.69,697.89
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,976.08,708.62
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,990.89,718.01
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,1002.94,725.74
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,1009.79,729.31
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,1013.74,731.18
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,1012.79,731.46
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,1008.9,730.03
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,1000.6,726.33
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,989.45,720.86
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,973.17,711.69
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,954.26,700.86
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,930.4,687.14
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,904.21,671.79
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,877.15,656.73
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,842.8,636.48
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,804.58,612.33
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,765.02,586.89
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,719.34,557.14
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,673.21,526.54
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,624.25,492.92
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,573.36,455.9
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,515.59,412.61
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,459.82,369.44
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,397.23,318.88
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,338.47,269.85
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,270.07,212.29
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,208.57,159.27
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,136.31,96.55
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,70.06,12.86
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,25.8,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,8.85,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,17.89,4.42
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,28.33,18.55
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,35.57,25.72
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,41.82,31.62
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,50.77,33.5
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,86.48,48.33
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,125.47,72.89
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,169.16,105.81
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,213.93,143.04
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,265.09,186.59
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,312.88,227.45
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,362.86,269.38
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,411.77,310.13
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,461.83,350.62
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,510.85,389.33
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,563.43,429.39
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,609.67,463.86
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,655.49,497.09
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,698.97,526.86
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,741.55,554.29
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,781.01,580.79
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,818.91,606.13
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,853.01,627.6
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,885.12,647.63
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,913.33,665.47
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,939.21,681.77
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,961.3,694.72
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,980.81,706.04
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,995.74,715.41
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,1007.88,723.12
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,1016.64,727.36
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,1022.47,729.85
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,1022.93,731.04
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,1020.4,730.51
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,1011.92,725.34
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,1000.52,718.43
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,985.38,711.18
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,967.52,702.24
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,943.67,688.44
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,917.43,673.05
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,886.3,655.29
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,853.25,636.07
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,819.63,615.33
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,779.55,589.87
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,734.17,560.71
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,688.17,530.63
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,636.38,495.95
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,585.02,459.25
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,530.17,418.72
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,474.87,376.56
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,411.48,326.04
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,351.9,276.98
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,282.57,219.61
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,220.15,166.5
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,146.9,103.73
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,78.34,19.63
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,29.11,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,8.85,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,18.29,4.91
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,29.83,19.75
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,36.47,26.38
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,42.69,32.24
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,52.72,34.54
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,89.49,50.08
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,128.83,74.98
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,173.03,108.61
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,218.67,146.87
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,270.8,191.68
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,319.41,234.18
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,370.19,277.99
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,420.35,320.5
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,471.65,362.75
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,520.54,402.12
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,572.97,442.86
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,620.68,479.03
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,667.99,513.9
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,711.98,545.5
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,754.98,574.7
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,795.01,600.46
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,833.47,624.82
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,867.41,646.12
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,899.2,665.83
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,927.77,684.6
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,953.97,701.82
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,975.51,716.33
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,994.37,729.17
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,1009.5,739.32
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,1021.83,747.75
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,1025.65,749.26
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,1026.49,748.99
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,1025.7,750.42
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,1022.0,750.05
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,1012.55,744.57
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,1000.35,737.41
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,983.85,727.19
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,970.61,719.25
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,945.37,703.64
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,917.91,686.59
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,885.43,667.1
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,851.14,646.22
