Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,811.35,620.05
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,770.37,592.83
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,635.44,495.89
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,497.24,391.49
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,414.72,329.03
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,330.37,263.42
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,290.94,233.35
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,253.01,203.57
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,215.12,172.87
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,178.03,142.06
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,138.22,108.53
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,100.16,75.97
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,61.88,42.82
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,19.87,2.39
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,18.69,5.52
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,29.78,19.93
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,35.47,25.7
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,40.83,30.75
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,51.67,33.32
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,89.28,49.37
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,134.83,87.57
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,170.36,122.27
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,206.86,144.18
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,272.52,192.62
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,321.54,234.75
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,372.69,277.91
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,423.15,320.01
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,474.7,361.67
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,527.71,402.43
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,577.25,439.28
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,624.6,474.19
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,671.48,507.71
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,714.4,537.39
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,755.77,564.52
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,795.2,589.38
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,833.04,612.91
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,867.5,633.97
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,899.92,653.56
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,928.39,671.27
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,954.51,687.45
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,975.93,699.82
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,994.71,710.57
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,1009.38,720.2
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,1021.24,728.2
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,1031.07,734.16
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,1037.94,738.35
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,1037.53,738.48
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,1034.08,736.89
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,1025.2,732.56
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,1013.39,726.49
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,996.77,716.96
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,977.43,705.78
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,953.64,692.24
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,927.45,677.12
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,895.3,658.88
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,861.21,639.19
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,826.59,618.02
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,785.48,592.11
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,740.19,563.75
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,694.31,534.4
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,641.74,499.5
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,592.06,464.3
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,534.55,422.3
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,478.86,380.22
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,415.31,329.93
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,355.53,280.96
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,286.81,223.78
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,224.77,170.76
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,152.39,108.73
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,85.11,30.1
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,31.7,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,9.83,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,17.85,5.13
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,27.75,17.99
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,33.56,23.73
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,39.0,28.78
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,49.94,31.25
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,86.99,47.0
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,127.34,72.78
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,172.02,106.69
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,220.35,146.55
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,268.31,187.17
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,316.47,227.78
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,366.67,269.09
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,402.8,299.53
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,434.93,324.97
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,456.08,340.35
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,464.34,344.38
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,501.67,370.0
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,539.61,395.19
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,630.03,461.04
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,745.67,540.11
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,785.36,562.15
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,823.44,583.52
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,857.31,602.6
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,889.06,620.17
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,917.19,638.3
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,942.94,655.02
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,964.39,667.84
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,983.19,679.08
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,997.8,689.23
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,1009.59,697.79
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,1012.91,701.32
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,1013.24,703.2
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,1012.87,704.73
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,1009.59,704.54
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,1000.97,701.14
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,989.53,696.06
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,972.88,688.6
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,953.6,679.52
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,929.05,666.14
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,902.24,651.2
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,876.42,637.26
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,843.3,618.34
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,803.79,593.74
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,763.09,568.1
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,717.8,539.72
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,672.06,510.5
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,622.37,476.72
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,570.89,439.85
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,513.96,398.64
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,458.98,357.55
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,396.52,309.53
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,337.91,262.84
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,270.75,208.35
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,210.16,157.77
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,140.39,99.19
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,77.52,29.64
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,28.42,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,5.9,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,20.66,6.84
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,34.76,23.52
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,51.28,38.57
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,67.49,53.01
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,86.22,65.39
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,109.52,82.65
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,133.77,100.96
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,155.01,117.12
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,183.49,139.41
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,213.34,162.82
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,218.09,167.58
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,213.5,164.41
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,301.16,229.86
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,416.44,316.68
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,441.2,335.01
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,460.34,348.16
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,434.73,328.6
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,398.27,300.18
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,369.98,279.12
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,338.77,255.51
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,337.46,254.4
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,337.84,254.42
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,498.37,374.27
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,669.72,495.42
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,668.54,491.61
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,665.32,487.66
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,761.01,556.38
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,861.86,626.14
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,676.47,494.61
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,478.41,350.16
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,581.32,425.14
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,681.29,494.44
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,768.21,556.75
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,854.14,617.03
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,920.57,665.39
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,969.34,695.57
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,953.6,685.44
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,935.31,674.38
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,918.48,664.79
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,893.58,649.98
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,862.84,632.61
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,830.29,613.88
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,793.2,590.67
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,754.77,566.31
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,709.78,538.14
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,666.85,510.88
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,616.7,477.31
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,567.03,442.25
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,510.68,401.63
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,456.25,360.97
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,395.06,312.88
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,337.46,266.02
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,271.35,211.51
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,211.6,160.85
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,142.86,102.34
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,81.54,34.43
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,30.04,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,8.85,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,17.41,5.22
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,27.67,18.01
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,33.95,24.22
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,39.81,29.73
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,51.65,32.59
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,88.21,48.68
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,114.02,77.22
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,127.86,100.8
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,154.19,121.3
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,177.25,138.93
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,228.29,177.17
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,291.62,225.18
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,359.11,274.84
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,464.21,355.09
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,512.44,392.42
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,564.18,431.29
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,610.3,466.05
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,656.01,499.64
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,700.13,531.71
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,743.69,561.62
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,782.54,588.0
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,819.81,613.19
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,853.76,634.79
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,885.66,654.89
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,914.0,673.49
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,940.02,690.56
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,961.8,704.88
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,980.98,717.56
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,996.5,727.94
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,1009.26,736.63
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,1014.91,739.36
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,1017.62,740.34
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,1018.28,741.19
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,1016.0,740.28
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,1008.8,736.3
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,998.73,730.58
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,982.44,722.32
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,963.47,712.35
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,940.55,698.38
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,915.26,682.85
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,884.1,664.29
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,856.27,647.93
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,818.75,623.71
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,779.82,598.33
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,734.5,568.95
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,688.62,538.66
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,637.78,504.08
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,589.69,469.27
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,532.84,426.3
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,477.77,383.44
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,415.48,333.66
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,356.71,285.04
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,289.41,228.69
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,228.46,176.13
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,158.15,115.3
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,93.33,43.22
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,34.83,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,9.83,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,17.41,5.33
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,26.68,17.15
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,32.54,22.97
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,38.01,28.13
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,67.06,48.61
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,98.36,77.1
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,117.23,92.21
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,136.69,107.61
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,181.19,137.53
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,244.29,183.75
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,285.84,213.13
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,355.13,266.91
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,402.46,307.11
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,450.86,347.21
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,497.75,385.15
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,548.28,424.65
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,593.07,459.66
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,637.43,493.57
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,679.39,524.2
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,720.37,552.57
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,758.72,578.95
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,795.6,604.13
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,828.76,625.39
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,860.02,645.2
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,887.91,663.58
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,913.59,680.45
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,934.66,693.2
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,953.25,704.31
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,967.85,713.88
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,979.77,721.78
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,984.71,725.51
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,986.81,727.53
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,987.43,728.37
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,985.23,727.46
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,977.29,723.21
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,966.61,717.27
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,950.79,709.03
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,932.41,699.13
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,909.34,684.98
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,889.55,673.1
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,859.34,654.97
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,827.32,635.45
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,789.75,610.59
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,750.96,584.64
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,707.12,555.59
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,665.29,527.54
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,615.32,492.4
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,565.81,455.78
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,510.24,414.11
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,456.49,372.42
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,396.7,323.72
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,340.35,276.27
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,274.27,219.65
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,214.47,167.21
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,146.23,107.58
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,85.94,41.89
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,31.63,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,18.63,6.18
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,29.03,19.18
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,35.76,25.8
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,41.55,31.27
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,53.45,34.07
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,88.7,49.88
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,112.14,76.33
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,124.69,98.4
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,153.16,120.58
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,178.62,140.1
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,210.04,164.27
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,243.19,189.61
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,295.32,229.03
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,358.59,276.85
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,436.92,337.34
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,549.94,424.17
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,598.18,460.14
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,642.86,493.06
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,686.25,524.6
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,729.07,554.2
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,767.74,580.69
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,804.95,606.06
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,837.88,627.18
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,868.74,646.79
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,897.32,666.06
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,923.68,683.86
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,945.41,698.61
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,964.65,711.81
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,980.39,722.43
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,993.44,731.39
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,1000.84,736.74
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,1005.39,740.36
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,1006.54,743.32
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,1004.81,744.51
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,996.35,739.91
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,985.14,733.59
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,969.63,725.59
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,951.52,715.87
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,926.4,700.3
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,899.14,683.25
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,874.1,668.47
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,841.71,648.41
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,802.75,623.74
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,762.68,597.92
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,718.12,568.02
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,675.67,539.22
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,623.92,501.56
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,572.94,462.75
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,515.79,418.93
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,460.58,375.35
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,397.34,323.94
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,338.13,274.3
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,271.75,217.6
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,210.97,164.61
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,142.68,105.35
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,81.17,41.35
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,29.23,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.81,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,18.36,6.13
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,27.62,18.06
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,32.52,23.07
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,37.14,27.48
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,65.19,46.76
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,102.57,80.12
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,123.25,96.52
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,144.68,113.51
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,184.51,142.16
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,233.78,179.39
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,277.34,210.19
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,343.33,261.37
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,400.41,308.97
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,465.09,362.24
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,512.73,401.29
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,560.4,439.36
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,606.72,476.18
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,652.61,511.88
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,693.99,542.26
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,733.51,569.96
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,772.17,596.91
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,809.34,622.64
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,842.22,645.45
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,873.03,666.79
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,901.09,685.94
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,926.93,703.57
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,947.76,716.69
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,966.05,728.12
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,980.31,737.98
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,991.9,746.15
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,991.26,746.14
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,993.41,748.16
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,993.14,748.42
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,990.12,746.93
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,893.32,679.91
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,791.82,603.12
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,820.92,628.6
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,845.77,650.41
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,875.04,674.69
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,890.48,686.41
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,859.25,666.4
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,826.3,645.35
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,779.9,614.54
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,729.82,580.61
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,684.41,549.59
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,638.48,517.58
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,603.55,491.55
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,567.84,464.06
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,511.11,419.93
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,456.35,376.19
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,397.53,327.33
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,341.67,279.52
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,274.95,222.1
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,213.72,168.29
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,147.97,110.26
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,88.57,47.26
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,32.28,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,20.28,7.42
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,31.48,21.36
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,38.51,28.33
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,45.19,34.62
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,72.75,53.66
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,101.65,79.78
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,122.6,96.51
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,144.37,113.85
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,155.84,123.59
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,170.21,135.53
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,197.43,156.72
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,230.5,182.46
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,301.14,236.79
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,383.66,300.48
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,429.25,335.59
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,478.46,373.18
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,551.14,431.73
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,649.68,509.14
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,693.04,540.75
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,735.85,570.84
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,774.72,597.61
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,812.11,623.12
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,846.67,645.54
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,879.52,666.59
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,907.6,685.23
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,933.4,702.32
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,955.83,716.07
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,975.78,728.17
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,990.36,738.12
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,1002.17,746.36
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,1011.12,753.15
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,1017.17,758.13
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,1016.88,760.14
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,1013.61,760.31
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,1006.43,756.82
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,996.37,751.48
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,980.55,743.14
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,962.05,733.02
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,938.65,718.41
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,912.89,702.17
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,882.62,683.75
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,850.41,663.8
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,811.97,637.9
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,777.28,614.58
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,733.71,585.17
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,689.48,554.83
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,638.6,518.18
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,588.14,480.03
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,534.92,438.75
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,481.14,395.85
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,418.95,344.85
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,360.45,295.25
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,294.55,238.18
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,234.71,185.03
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,164.8,123.16
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,102.14,56.59
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,37.95,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,17.37,5.55
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,25.69,16.33
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,30.71,21.37
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,35.41,25.82
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,47.64,28.23
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,84.46,44.34
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,124.21,70.39
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,170.92,106.97
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,215.09,144.63
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,262.11,185.94
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,309.66,228.23
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,358.88,271.44
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,407.3,313.79
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,460.5,358.87
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,507.91,397.82
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,555.37,435.71
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,601.19,472.22
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,646.56,507.58
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,689.45,539.4
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,731.48,568.49
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,770.39,595.54
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,807.78,621.31
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,841.86,643.55
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,873.97,664.25
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,903.54,684.14
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,930.87,702.45
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,953.05,717.49
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,972.68,730.88
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,989.21,741.96
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,1003.0,751.28
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,1006.99,754.4
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,1008.01,755.85
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,1008.83,756.85
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,1006.76,756.02
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,1000.34,752.82
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,991.08,747.82
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,976.16,740.09
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,958.61,730.61
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,936.14,716.32
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,911.33,700.43
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,886.07,685.22
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,853.47,664.68
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,815.22,638.68
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,775.68,611.56
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,731.0,581.26
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,685.77,550.24
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,636.79,514.85
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,586.05,476.01
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,529.21,432.11
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,474.17,388.4
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,411.46,337.15
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,352.58,287.51
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,285.43,229.89
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,224.51,176.4
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,153.67,114.76
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,92.3,52.25
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,33.6,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,10.81,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,20.7,7.79
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,32.3,22.14
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,39.31,29.09
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,46.13,35.5
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,58.5,38.38
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,93.76,54.45
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,131.45,78.41
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,174.33,110.6
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,218.66,147.4
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,266.22,188.02
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,316.87,231.03
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,366.31,272.57
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,414.4,312.57
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,463.67,352.39
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,511.73,389.59
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,560.23,425.88
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,609.42,461.76
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,655.11,494.1
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,697.34,523.36
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,738.41,550.63
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,776.78,575.11
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,813.64,598.29
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,847.27,617.85
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,878.95,635.86
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,906.29,653.31
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,931.38,669.37
2016,6,11,11,45,897.0,137.0,1.8,26.5,1003.0,952.77,682.38
2016,6,11,12,0,897.0,138.0,1.9,27.0,1008.0,971.68,693.84
2016,6,11,12,15,896.5,138.0,2.05,27.0,1006.0,986.59,704.8
2016,6,11,12,30,896.0,138.0,2.2,27.0,1004.0,998.84,714.17
2016,6,11,12,45,900.5,133.0,2.35,27.0,996.5,1008.29,721.85
2016,6,11,13,0,905.0,128.0,2.5,27.0,989.0,1014.89,727.81
2016,6,11,13,15,901.5,127.0,2.55,27.0,972.5,1014.77,728.6
2016,6,11,13,30,898.0,126.0,2.6,27.0,956.0,1011.73,727.7
2016,6,11,13,45,888.0,127.5,2.7,27.0,931.0,1002.04,723.14
2016,6,11,14,0,878.0,129.0,2.8,27.0,906.0,989.62,716.91
