Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,694.5,215.5,2.8,26.5,817.0,907.11,665.31
2016,6,11,14,30,511.0,302.0,2.8,26.0,728.0,814.8,601.94
2016,6,11,14,45,536.0,276.0,2.85,26.0,706.0,804.72,598.11
2016,6,11,15,0,561.0,250.0,2.9,26.0,684.0,791.65,591.59
2016,6,11,15,15,608.5,214.5,2.95,25.5,662.5,788.62,593.7
2016,6,11,15,30,656.0,179.0,3.0,25.0,641.0,778.43,590.34
2016,6,11,15,45,714.0,148.0,3.15,24.5,620.5,776.6,592.55
2016,6,11,16,0,772.0,117.0,3.3,24.0,600.0,765.95,588.54
2016,6,11,16,15,751.0,113.0,3.35,23.5,552.5,721.15,559.61
2016,6,11,16,30,730.0,109.0,3.4,23.0,505.0,678.69,532.01
2016,6,11,16,45,701.0,104.5,3.5,22.5,455.0,627.13,496.6
2016,6,11,17,0,672.0,100.0,3.6,22.0,405.0,576.22,459.83
2016,6,11,17,15,636.0,94.0,3.6,21.5,354.5,520.14,417.66
2016,6,11,17,30,600.0,88.0,3.6,21.0,304.0,465.84,375.56
2016,6,11,17,45,551.0,80.5,3.6,20.5,255.0,404.87,326.78
2016,6,11,18,0,502.0,73.0,3.6,20.0,206.0,347.37,279.22
2016,6,11,18,15,432.5,63.0,3.5,19.0,160.5,281.67,224.14
2016,6,11,18,30,363.0,53.0,3.4,18.0,115.0,220.75,171.75
2016,6,11,18,45,264.5,40.0,3.3,17.5,77.0,154.53,114.39
2016,6,11,19,0,166.0,27.0,3.2,17.0,39.0,95.76,54.82
2016,6,11,19,15,83.0,13.5,3.1,16.5,19.5,34.99,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,9.83,0.0
2016,6,12,5,15,124.5,26.5,3.65,13.5,40.5,20.7,7.68
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,33.13,22.67
2016,6,12,5,45,323.0,54.0,3.95,14.5,112.5,40.51,29.95
2016,6,12,6,0,421.0,65.0,4.1,15.0,155.0,48.02,36.97
2016,6,12,6,15,482.5,74.0,4.05,15.0,202.5,60.85,40.53
2016,6,12,6,30,544.0,83.0,4.0,15.0,250.0,95.94,57.09
2016,6,12,6,45,598.5,87.0,4.0,15.5,302.0,132.22,80.15
2016,6,12,7,0,653.0,91.0,4.0,16.0,354.0,174.21,112.0
2016,6,12,7,15,685.0,96.0,3.9,16.5,404.5,217.97,148.81
2016,6,12,7,30,717.0,101.0,3.8,17.0,455.0,264.98,189.5
2016,6,12,7,45,746.0,103.0,3.7,17.5,505.5,314.88,232.85
2016,6,12,8,0,775.0,105.0,3.6,18.0,556.0,363.83,275.08
2016,6,12,8,15,793.0,108.5,3.5,18.5,603.0,412.16,316.2
2016,6,12,8,30,811.0,112.0,3.4,19.0,650.0,461.68,357.15
2016,6,12,8,45,827.0,113.5,3.3,19.5,693.5,509.39,395.59
2016,6,12,9,0,843.0,115.0,3.2,20.0,737.0,557.67,433.29
2016,6,12,9,15,854.0,117.0,3.2,20.5,775.0,606.69,470.57
2016,6,12,9,30,865.0,119.0,3.2,21.0,813.0,652.21,504.35
2016,6,12,9,45,881.0,116.5,3.2,21.5,848.0,696.45,536.49
2016,6,12,10,0,897.0,114.0,3.2,22.0,883.0,740.28,566.59
2016,6,12,10,15,902.5,115.0,3.25,22.0,910.0,778.9,592.98
2016,6,12,10,30,908.0,116.0,3.3,22.0,937.0,815.96,618.15
2016,6,12,10,45,913.0,116.0,3.35,22.5,957.5,849.97,639.84
2016,6,12,11,0,918.0,116.0,3.4,23.0,978.0,882.07,660.07
2016,6,12,11,15,920.5,117.0,3.5,23.0,990.5,910.9,679.56
2016,6,12,11,30,923.0,118.0,3.6,23.0,1003.0,937.43,697.54
2016,6,12,11,45,923.5,118.0,3.7,23.5,1008.5,958.79,710.7
2016,6,12,12,0,924.0,118.0,3.8,24.0,1014.0,977.57,722.19
2016,6,12,12,15,923.5,118.0,3.85,24.0,1012.0,992.77,732.45
2016,6,12,12,30,923.0,118.0,3.9,24.0,1010.0,1005.2,741.01
2016,6,12,12,45,914.5,121.5,4.0,24.0,998.5,1010.54,745.3
2016,6,12,13,0,906.0,125.0,4.1,24.0,987.0,1012.97,747.82
2016,6,12,13,15,902.5,124.5,4.1,24.0,970.5,1013.36,748.51
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,1010.85,747.4
2016,6,12,13,45,893.5,122.5,4.15,24.0,931.0,1002.47,742.82
2016,6,12,14,0,888.0,121.0,4.2,24.0,908.0,991.26,736.48
2016,6,12,14,15,881.0,119.5,4.2,23.5,878.0,975.84,728.55
2016,6,12,14,30,874.0,118.0,4.2,23.0,848.0,957.79,718.89
2016,6,12,14,45,864.5,116.5,4.2,23.0,812.5,934.89,704.56
2016,6,12,15,0,855.0,115.0,4.2,23.0,777.0,909.68,688.68
2016,6,12,15,15,843.0,112.5,4.15,22.5,736.5,879.01,670.05
2016,6,12,15,30,831.0,110.0,4.1,22.0,696.0,851.72,653.69
2016,6,12,15,45,815.0,107.5,4.05,22.0,651.0,814.03,628.57
2016,6,12,16,0,799.0,105.0,4.0,22.0,606.0,775.04,602.38
2016,6,12,16,15,778.5,101.5,3.95,21.5,558.0,730.34,572.88
2016,6,12,16,30,758.0,98.0,3.9,21.0,510.0,685.08,542.48
2016,6,12,16,45,731.5,94.0,3.85,21.0,460.0,634.71,506.67
2016,6,12,17,0,705.0,90.0,3.8,21.0,410.0,587.26,471.04
2016,6,12,17,15,669.5,84.5,3.65,20.5,359.5,530.75,428.03
2016,6,12,17,30,634.0,79.0,3.5,20.0,309.0,475.98,385.14
2016,6,12,17,45,583.5,73.0,3.4,19.5,259.0,414.5,335.65
2016,6,12,18,0,533.0,67.0,3.3,19.0,209.0,356.62,287.52
2016,6,12,18,15,463.5,58.5,3.1,18.0,163.0,291.22,232.42
2016,6,12,18,30,394.0,50.0,2.9,17.0,117.0,231.76,180.9
2016,6,12,18,45,290.0,38.0,2.7,16.5,79.0,162.6,120.93
2016,6,12,19,0,186.0,26.0,2.5,16.0,41.0,100.9,59.12
2016,6,12,19,15,93.0,13.0,2.55,15.5,20.5,37.22,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.45,6.87
2016,6,13,5,30,272.0,39.0,3.0,13.0,71.0,29.84,19.96
2016,6,13,5,45,364.5,48.5,3.05,13.5,113.5,36.23,26.32
2016,6,13,6,0,457.0,58.0,3.1,14.0,156.0,41.56,31.4
2016,6,13,6,15,516.0,65.5,3.05,14.5,203.0,53.76,34.28
2016,6,13,6,30,575.0,73.0,3.0,15.0,250.0,89.06,50.25
2016,6,13,6,45,623.5,77.5,3.0,15.5,301.0,126.71,74.46
2016,6,13,7,0,672.0,82.0,3.0,16.0,352.0,169.42,107.12
2016,6,13,7,15,702.5,86.5,3.0,16.0,402.5,213.35,144.45
2016,6,13,7,30,733.0,91.0,3.0,16.0,453.0,263.5,188.2
2016,6,13,7,45,761.0,92.5,3.05,16.5,503.0,309.85,229.0
2016,6,13,8,0,789.0,94.0,3.1,17.0,553.0,358.72,271.51
2016,6,13,8,15,807.0,97.0,3.2,17.5,600.0,407.25,313.21
2016,6,13,8,30,825.0,100.0,3.3,18.0,647.0,456.94,354.83
2016,6,13,8,45,841.0,101.5,3.4,18.5,690.5,508.82,397.0
2016,6,13,9,0,857.0,103.0,3.5,19.0,734.0,557.42,435.67
2016,6,13,9,15,867.5,104.5,3.6,19.0,772.5,603.09,472.08
2016,6,13,9,30,878.0,106.0,3.7,19.0,811.0,648.36,507.43
2016,6,13,9,45,891.5,105.0,3.8,19.5,846.0,692.74,540.51
2016,6,13,10,0,905.0,104.0,3.9,20.0,881.0,736.51,571.09
2016,6,13,10,15,911.5,105.0,4.0,20.0,908.5,776.13,598.87
2016,6,13,10,30,918.0,106.0,4.1,20.0,936.0,814.24,625.45
2016,6,13,10,45,922.5,107.0,4.25,20.0,957.0,849.06,649.81
2016,6,13,11,0,927.0,108.0,4.4,20.0,978.0,881.93,672.82
2016,6,13,11,15,930.5,109.0,4.55,19.5,992.0,911.84,695.47
2016,6,13,11,30,934.0,110.0,4.7,19.0,1006.0,939.48,716.68
2016,6,13,11,45,934.5,111.0,4.85,19.0,1012.5,962.01,733.06
2016,6,13,12,0,935.0,112.0,5.0,19.0,1019.0,981.94,747.75
2016,6,13,12,15,935.0,112.0,5.05,19.0,1017.5,997.76,758.94
2016,6,13,12,30,935.0,112.0,5.1,19.0,1016.0,1010.8,768.34
2016,6,13,12,45,928.0,115.5,5.15,19.0,1005.5,1017.7,773.62
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,1021.66,777.04
2016,6,13,13,15,917.5,118.0,5.15,18.5,978.5,1021.58,778.54
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,1018.53,778.14
2016,6,13,13,45,910.0,115.5,5.05,18.0,939.0,1011.53,773.61
2016,6,13,14,0,906.0,114.0,5.0,18.0,916.0,1001.64,767.22
2016,6,13,14,15,899.0,112.5,4.95,18.0,886.0,986.03,756.98
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,967.73,744.98
2016,6,13,14,45,880.0,110.5,4.9,18.0,819.5,943.26,729.1
2016,6,13,15,0,868.0,110.0,4.9,18.0,783.0,916.55,711.67
2016,6,13,15,15,856.0,108.0,4.85,17.5,742.5,886.13,692.57
2016,6,13,15,30,844.0,106.0,4.8,17.0,702.0,853.81,671.97
2016,6,13,15,45,825.0,105.0,4.8,17.0,656.0,820.12,649.25
2016,6,13,16,0,806.0,104.0,4.8,17.0,610.0,780.11,621.68
2016,6,13,16,15,786.0,100.5,4.7,16.5,562.0,735.59,591.12
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,690.47,559.66
2016,6,13,16,45,746.0,91.0,4.6,16.0,465.0,642.18,524.62
2016,6,13,17,0,726.0,85.0,4.6,16.0,416.0,593.78,487.84
2016,6,13,17,15,692.0,80.5,4.55,15.5,365.0,540.76,446.49
2016,6,13,17,30,658.0,76.0,4.5,15.0,314.0,487.1,403.45
2016,6,13,17,45,613.5,69.5,4.45,15.0,264.5,427.25,353.37
2016,6,13,18,0,569.0,63.0,4.4,15.0,215.0,370.47,304.39
2016,6,13,18,15,500.5,55.5,4.25,14.5,168.5,305.03,247.51
2016,6,13,18,30,432.0,48.0,4.1,14.0,122.0,245.42,194.35
2016,6,13,18,45,318.0,37.5,3.95,13.5,82.5,172.42,130.19
2016,6,13,19,0,204.0,27.0,3.8,13.0,43.0,108.3,65.59
2016,6,13,19,15,102.0,13.5,3.8,13.0,21.5,40.18,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,152.5,25.5,3.55,12.5,41.5,19.87,7.1
2016,6,14,5,30,266.0,40.0,3.6,13.0,71.0,30.67,20.66
2016,6,14,5,45,367.0,49.0,3.65,13.5,114.0,36.72,26.75
2016,6,14,6,0,468.0,58.0,3.7,14.0,157.0,41.59,31.42
2016,6,14,6,15,527.0,65.0,3.7,14.0,205.0,53.39,33.99
2016,6,14,6,30,586.0,72.0,3.7,14.0,253.0,88.75,49.87
2016,6,14,6,45,637.5,75.0,3.75,14.5,304.5,125.98,73.59
2016,6,14,7,0,689.0,78.0,3.8,15.0,356.0,168.56,106.19
2016,6,14,7,15,718.5,82.5,3.85,15.5,406.0,216.19,146.63
2016,6,14,7,30,748.0,87.0,3.9,16.0,456.0,263.53,188.11
2016,6,14,7,45,710.5,106.0,3.95,16.5,486.0,302.91,225.15
2016,6,14,8,0,673.0,125.0,4.0,17.0,516.0,341.7,260.63
2016,6,14,8,15,752.5,111.0,4.0,17.0,582.0,397.66,307.71
2016,6,14,8,30,832.0,97.0,4.0,17.0,648.0,460.9,360.19
2016,6,14,8,45,845.5,99.0,4.05,17.5,691.0,508.52,399.42
2016,6,14,9,0,859.0,101.0,4.1,18.0,734.0,556.4,437.85
2016,6,14,9,15,869.0,103.0,4.1,18.0,772.0,602.31,474.54
2016,6,14,9,30,879.0,105.0,4.1,18.0,810.0,647.78,510.07
2016,6,14,9,45,888.5,105.5,4.15,18.5,843.0,690.9,542.28
2016,6,14,10,0,898.0,106.0,4.2,19.0,876.0,733.13,571.87
2016,6,14,10,15,903.5,107.0,4.25,19.0,903.0,771.77,598.98
2016,6,14,10,30,909.0,108.0,4.3,19.0,930.0,808.86,624.83
2016,6,14,10,45,913.5,109.0,4.35,19.5,950.0,843.42,647.51
2016,6,14,11,0,918.0,110.0,4.4,20.0,970.0,876.05,668.75
2016,6,14,11,15,920.5,110.5,4.45,20.0,983.5,904.42,688.24
2016,6,14,11,30,923.0,111.0,4.5,20.0,997.0,930.49,706.17
2016,6,14,11,45,923.5,111.5,4.6,20.0,1002.5,952.33,721.62
2016,6,14,12,0,924.0,112.0,4.7,20.0,1008.0,971.61,735.42
2016,6,14,12,15,924.0,112.0,4.75,19.5,1006.5,987.29,747.91
2016,6,14,12,30,924.0,112.0,4.8,19.0,1005.0,1000.22,758.68
2016,6,14,12,45,922.0,111.5,4.85,19.0,996.0,1007.92,764.51
2016,6,14,13,0,920.0,111.0,4.9,19.0,987.0,1012.7,768.49
2016,6,14,13,15,916.5,110.5,4.95,19.0,971.0,1013.07,769.58
2016,6,14,13,30,913.0,110.0,5.0,19.0,955.0,1010.5,768.79
2016,6,14,13,45,907.5,109.5,5.05,19.0,931.5,1003.05,764.76
2016,6,14,14,0,902.0,109.0,5.1,19.0,908.0,992.74,758.87
2016,6,14,14,15,895.5,107.5,5.05,18.5,879.0,977.64,750.46
2016,6,14,14,30,889.0,106.0,5.0,18.0,850.0,959.85,740.24
2016,6,14,14,45,881.5,103.5,5.0,18.0,815.0,937.46,725.76
2016,6,14,15,0,874.0,101.0,5.0,18.0,780.0,912.64,709.58
2016,6,14,15,15,863.0,99.0,4.9,17.5,739.5,882.94,690.6
2016,6,14,15,30,852.0,97.0,4.8,17.0,699.0,851.27,670.11
2016,6,14,15,45,840.0,93.5,4.75,17.0,655.5,815.29,645.4
2016,6,14,16,0,828.0,90.0,4.7,17.0,612.0,777.76,619.39
2016,6,14,16,15,810.0,87.5,4.65,16.5,564.0,740.04,594.18
2016,6,14,16,30,792.0,85.0,4.6,16.0,516.0,696.74,564.37
2016,6,14,16,45,766.5,82.0,4.6,16.0,466.5,647.03,528.28
2016,6,14,17,0,741.0,79.0,4.6,16.0,417.0,597.58,491.12
2016,6,14,17,15,709.5,70.5,4.55,15.5,363.0,538.59,445.31
2016,6,14,17,30,678.0,62.0,4.5,15.0,309.0,480.88,399.14
2016,6,14,17,45,609.0,63.5,4.5,14.5,259.5,418.18,347.03
2016,6,14,18,0,540.0,65.0,4.5,14.0,210.0,358.82,296.24
2016,6,14,18,15,475.0,57.0,4.35,13.5,165.0,295.64,241.05
2016,6,14,18,30,410.0,49.0,4.2,13.0,120.0,237.99,189.4
2016,6,14,18,45,297.5,38.5,4.05,13.0,81.5,166.43,126.11
2016,6,14,19,0,185.0,28.0,3.9,13.0,43.0,104.17,63.95
2016,6,14,19,15,92.5,14.0,3.85,12.5,21.5,38.26,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,165.0,25.5,3.55,12.0,42.5,19.88,7.04
2016,6,15,5,30,286.0,39.0,3.7,12.0,72.0,29.86,20.05
2016,6,15,5,45,386.0,47.5,3.9,12.5,115.5,35.34,25.63
2016,6,15,6,0,486.0,56.0,4.1,13.0,159.0,39.82,29.97
2016,6,15,6,15,544.5,62.5,4.15,13.5,207.0,51.36,32.24
2016,6,15,6,30,603.0,69.0,4.2,14.0,255.0,87.07,47.93
2016,6,15,6,45,649.0,73.0,4.3,14.5,306.0,125.35,72.61
2016,6,15,7,0,695.0,77.0,4.4,15.0,357.0,168.42,105.88
2016,6,15,7,15,724.5,81.0,4.45,15.0,407.0,215.83,146.51
2016,6,15,7,30,754.0,85.0,4.5,15.0,457.0,262.99,188.44
2016,6,15,7,45,779.0,87.0,4.6,15.5,506.5,309.87,230.43
2016,6,15,8,0,804.0,89.0,4.7,16.0,556.0,358.97,273.93
2016,6,15,8,15,820.5,92.0,4.75,16.0,602.5,407.58,317.01
2016,6,15,8,30,837.0,95.0,4.8,16.0,649.0,461.02,362.97
2016,6,15,8,45,852.5,95.5,4.9,16.5,692.0,508.51,402.79
2016,6,15,9,0,868.0,96.0,5.0,17.0,735.0,556.42,441.97
2016,6,15,9,15,877.5,98.0,5.0,17.0,773.5,602.4,479.31
2016,6,15,9,30,887.0,100.0,5.0,17.0,812.0,647.89,515.45
2016,6,15,9,45,895.0,101.0,5.05,17.5,844.5,690.78,548.06
2016,6,15,10,0,903.0,102.0,5.1,18.0,877.0,732.66,577.8
2016,6,15,10,15,909.0,103.5,5.1,18.0,904.0,772.31,605.99
2016,6,15,10,30,915.0,105.0,5.1,18.0,931.0,810.44,632.88
2016,6,15,10,45,919.0,105.5,5.2,18.0,951.5,844.33,657.09
2016,6,15,11,0,923.0,106.0,5.3,18.0,972.0,876.24,679.87
2016,6,15,11,15,925.5,107.0,5.3,18.0,985.5,905.21,699.96
2016,6,15,11,30,928.0,108.0,5.3,18.0,999.0,931.89,718.38
2016,6,15,11,45,929.0,108.5,5.3,18.0,1005.0,954.31,733.81
2016,6,15,12,0,930.0,109.0,5.3,18.0,1011.0,974.16,747.49
2016,6,15,12,15,930.5,109.0,5.3,18.0,1010.0,990.42,758.72
2016,6,15,12,30,931.0,109.0,5.3,18.0,1009.0,1003.92,768.14
2016,6,15,12,45,921.0,114.0,5.3,18.0,998.5,1009.42,772.1
2016,6,15,13,0,911.0,119.0,5.3,18.0,988.0,1011.98,774.17
2016,6,15,13,15,908.5,118.5,5.25,18.0,972.0,1013.42,775.23
2016,6,15,13,30,906.0,118.0,5.2,18.0,956.0,1011.95,774.39
2016,6,15,13,45,904.5,115.0,5.2,18.0,934.0,1005.97,770.94
2016,6,15,14,0,903.0,112.0,5.2,18.0,912.0,997.04,765.58
2016,6,15,14,15,896.5,110.5,5.15,18.0,883.0,982.0,755.69
2016,6,15,14,30,890.0,109.0,5.1,18.0,854.0,964.26,744.03
2016,6,15,14,45,885.0,105.0,5.05,18.0,819.5,942.65,729.73
2016,6,15,15,0,880.0,101.0,5.0,18.0,785.0,918.47,713.68
2016,6,15,15,15,869.0,99.0,4.9,17.5,744.5,888.68,694.66
2016,6,15,15,30,858.0,97.0,4.8,17.0,704.0,856.89,674.13
2016,6,15,15,45,847.0,93.5,4.75,17.0,660.0,821.63,649.97
2016,6,15,16,0,836.0,90.0,4.7,17.0,616.0,784.73,624.48
2016,6,15,16,15,817.5,87.0,4.6,16.5,568.0,745.81,598.17
2016,6,15,16,30,799.0,84.0,4.5,16.0,520.0,701.33,567.32
2016,6,15,16,45,778.5,79.5,4.4,16.0,471.0,653.19,532.15
2016,6,15,17,0,758.0,75.0,4.3,16.0,422.0,604.92,495.99
2016,6,15,17,15,726.0,71.0,4.1,15.5,371.0,550.11,453.14
2016,6,15,17,30,694.0,67.0,3.9,15.0,320.0,496.63,410.27
2016,6,15,17,45,653.0,61.5,3.75,15.0,270.0,438.12,361.41
2016,6,15,18,0,612.0,56.0,3.6,15.0,220.0,384.63,315.17
2016,6,15,18,15,546.5,49.5,3.2,14.5,173.0,319.75,258.74
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,260.47,205.75
2016,6,15,18,45,383.0,33.5,2.4,13.5,86.5,191.94,144.84
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,132.06,82.18
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,49.66,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,12.0,10.81,0.0
2016,6,16,5,15,182.0,23.5,0.6,13.5,42.0,18.23,5.87
2016,6,16,5,30,303.0,36.0,0.6,14.0,72.0,27.67,18.06
2016,6,16,5,45,393.5,44.5,0.6,14.5,114.0,32.58,23.07
2016,6,16,6,0,484.0,53.0,0.6,15.0,156.0,37.2,27.48
2016,6,16,6,15,541.0,60.0,0.55,15.5,203.5,48.98,30.21
2016,6,16,6,30,598.0,67.0,0.5,16.0,251.0,84.83,45.85
2016,6,16,6,45,640.0,71.5,0.45,16.5,300.5,122.83,69.98
2016,6,16,7,0,682.0,76.0,0.4,17.0,350.0,165.23,101.96
2016,6,16,7,15,711.5,80.0,0.4,17.0,400.0,211.92,140.65
2016,6,16,7,30,741.0,84.0,0.4,17.0,450.0,258.44,180.32
2016,6,16,7,45,763.5,87.5,0.4,17.5,498.5,305.24,220.2
2016,6,16,8,0,786.0,91.0,0.4,18.0,547.0,354.02,260.99
2016,6,16,8,15,803.5,93.5,0.5,18.5,593.5,401.72,300.62
2016,6,16,8,30,821.0,96.0,0.6,19.0,640.0,454.35,342.84
2016,6,16,8,45,834.5,98.0,0.75,19.5,682.5,501.45,380.34
2016,6,16,9,0,848.0,100.0,0.9,20.0,725.0,548.83,417.13
2016,6,16,9,15,858.5,102.0,1.05,20.0,763.0,594.55,452.68
2016,6,16,9,30,869.0,104.0,1.2,20.0,801.0,639.89,487.26
2016,6,16,9,45,545.0,258.5,1.35,20.5,702.0,598.32,452.95
2016,6,16,10,0,221.0,413.0,1.5,21.0,603.0,538.96,404.06
2016,6,16,10,15,230.5,418.0,1.65,21.0,621.5,561.53,421.37
2016,6,16,10,30,240.0,423.0,1.8,21.0,640.0,581.88,436.46
2016,6,16,10,45,581.0,261.0,1.95,21.5,801.5,715.88,539.81
2016,6,16,11,0,922.0,99.0,2.1,22.0,963.0,868.52,645.34
2016,6,16,11,15,924.0,99.5,2.25,22.0,976.0,896.55,663.47
2016,6,16,11,30,926.0,100.0,2.4,22.0,989.0,922.24,681.29
2016,6,16,11,45,491.0,263.0,2.55,22.5,735.0,707.56,531.84
2016,6,16,12,0,56.0,426.0,2.7,23.0,481.0,468.17,348.75
2016,6,16,12,15,53.0,428.5,2.85,23.0,480.5,470.82,352.02
2016,6,16,12,30,50.0,431.0,3.0,23.0,480.0,473.23,353.96
2016,6,16,12,45,53.0,424.5,3.15,23.0,476.0,472.22,353.79
2016,6,16,13,0,56.0,418.0,3.3,23.0,472.0,470.96,353.48
2016,6,16,13,15,35.0,349.0,3.35,23.0,383.0,382.49,288.64
2016,6,16,13,30,14.0,280.0,3.4,23.0,294.0,288.06,218.13
2016,6,16,13,45,14.5,273.5,3.5,23.0,287.0,282.45,214.46
2016,6,16,14,0,15.0,267.0,3.6,23.0,280.0,276.77,210.5
2016,6,16,14,15,458.5,179.0,3.65,22.5,563.0,642.51,498.71
2016,6,16,14,30,902.0,91.0,3.7,22.0,846.0,956.6,720.47
2016,6,16,14,45,895.5,89.0,3.8,22.0,812.0,935.41,705.32
2016,6,16,15,0,889.0,87.0,3.9,22.0,778.0,911.72,691.06
2016,6,16,15,15,878.5,85.0,3.9,21.5,738.0,882.08,673.4
2016,6,16,15,30,868.0,83.0,3.9,21.0,698.0,850.4,654.18
2016,6,16,15,45,856.0,80.5,3.95,21.0,654.5,815.04,631.15
2016,6,16,16,0,844.0,78.0,4.0,21.0,611.0,778.09,606.75
2016,6,16,16,15,827.0,75.5,4.0,20.5,564.0,735.85,579.14
2016,6,16,16,30,810.0,73.0,4.0,20.0,517.0,692.79,550.44
2016,6,16,16,45,788.5,70.0,4.0,20.0,467.5,649.67,520.14
2016,6,16,17,0,767.0,67.0,4.0,20.0,418.0,602.11,485.9
2016,6,16,17,15,737.0,63.5,3.85,19.5,368.0,548.8,445.2
2016,6,16,17,30,707.0,60.0,3.7,19.0,318.0,496.66,404.15
2016,6,16,17,45,666.0,55.5,3.6,19.0,269.0,438.78,356.59
2016,6,16,18,0,625.0,51.0,3.5,19.0,220.0,383.58,309.75
2016,6,16,18,15,562.5,45.0,3.15,18.0,173.5,319.82,255.53
2016,6,16,18,30,500.0,39.0,2.8,17.0,127.0,263.77,206.09
2016,6,16,18,45,401.5,31.0,2.45,16.5,87.5,195.89,146.25
2016,6,16,19,0,303.0,23.0,2.1,16.0,48.0,136.98,85.1
2016,6,16,19,15,151.5,11.5,1.9,15.5,24.0,51.68,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,9.83,0.0
2016,6,17,5,15,238.5,20.5,1.1,14.5,43.5,15.55,4.01
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,22.99,13.95
2016,6,17,5,45,448.0,38.5,1.5,15.5,115.5,27.28,18.29
2016,6,17,6,0,529.0,46.0,1.7,16.0,157.0,31.3,22.1
2016,6,17,6,15,305.0,81.0,1.7,16.5,149.0,63.32,44.74
2016,6,17,6,30,81.0,116.0,1.7,17.0,141.0,106.74,81.35
2016,6,17,6,45,85.5,138.0,1.75,17.5,168.5,131.05,100.15
2016,6,17,7,0,90.0,160.0,1.8,18.0,196.0,156.05,119.82
2016,6,17,7,15,426.5,116.0,1.85,18.5,322.0,181.99,127.79
2016,6,17,7,30,763.0,72.0,1.9,19.0,448.0,253.12,176.24
2016,6,17,7,45,783.5,74.5,1.95,19.5,495.5,299.47,216.75
2016,6,17,8,0,804.0,77.0,2.0,20.0,543.0,351.77,261.44
2016,6,17,8,15,819.5,79.5,2.05,20.0,588.5,399.33,302.26
2016,6,17,8,30,835.0,82.0,2.1,20.0,634.0,447.74,342.86
2016,6,17,8,45,848.0,83.5,2.2,20.5,676.5,494.7,380.84
2016,6,17,9,0,861.0,85.0,2.3,21.0,719.0,541.89,417.95
2016,6,17,9,15,871.0,86.5,2.4,21.5,756.5,587.35,452.8
2016,6,17,9,30,881.0,88.0,2.5,22.0,794.0,632.38,486.43
2016,6,17,9,45,562.0,248.5,2.65,22.5,706.0,599.24,457.09
2016,6,17,10,0,243.0,409.0,2.8,23.0,618.0,547.47,412.5
2016,6,17,10,15,180.0,425.0,2.9,23.0,582.5,530.33,399.11
2016,6,17,10,30,117.0,441.0,3.0,23.0,547.0,505.26,379.47
2016,6,17,10,45,65.5,362.0,3.15,23.5,422.0,398.31,300.31
2016,6,17,11,0,14.0,283.0,3.3,24.0,297.0,284.49,214.25
2016,6,17,11,15,14.5,287.0,3.4,24.0,301.5,289.65,218.38
2016,6,17,11,30,15.0,291.0,3.5,24.0,306.0,294.81,222.22
2016,6,17,11,45,17.5,314.0,3.65,24.0,331.5,320.18,241.23
2016,6,17,12,0,20.0,337.0,3.8,24.0,357.0,345.78,260.29
2016,6,17,12,15,26.5,366.5,3.9,24.0,392.5,384.68,289.2
2016,6,17,12,30,33.0,396.0,4.0,24.0,428.0,422.14,316.85
2016,6,17,12,45,90.5,436.5,4.1,24.0,523.5,520.54,390.46
2016,6,17,13,0,148.0,477.0,4.2,24.0,619.0,625.67,467.1
2016,6,17,13,15,192.5,465.0,4.25,23.5,646.0,660.71,494.38
2016,6,17,13,30,237.0,453.0,4.3,23.0,673.0,695.03,521.5
2016,6,17,13,45,195.0,444.5,4.35,23.0,623.0,647.39,486.93
2016,6,17,14,0,153.0,436.0,4.4,23.0,573.0,599.36,452.12
2016,6,17,14,15,98.0,394.0,4.4,23.0,481.0,495.35,375.99
2016,6,17,14,30,43.0,352.0,4.4,23.0,389.0,399.55,304.21
2016,6,17,14,45,88.0,359.5,4.4,23.0,430.0,450.68,344.77
2016,6,17,15,0,133.0,367.0,4.4,23.0,471.0,509.34,389.96
2016,6,17,15,15,123.0,345.5,4.35,22.5,437.5,476.63,366.74
2016,6,17,15,30,113.0,324.0,4.3,22.0,404.0,443.8,343.51
2016,6,17,15,45,111.0,302.0,4.3,21.5,376.5,408.22,318.36
2016,6,17,16,0,109.0,280.0,4.3,21.0,349.0,381.34,299.39
2016,6,17,16,15,59.5,230.5,4.2,20.5,267.5,286.31,225.66
2016,6,17,16,30,10.0,181.0,4.1,20.0,186.0,187.87,147.4
2016,6,17,16,45,8.5,166.5,4.05,20.0,170.5,172.26,135.45
2016,6,17,17,0,7.0,152.0,4.0,20.0,155.0,156.75,123.33
2016,6,17,17,15,3.5,135.5,3.9,19.0,137.0,137.93,108.75
2016,6,17,17,30,0.0,119.0,3.8,18.0,119.0,119.37,94.09
2016,6,17,17,45,0.0,100.5,3.7,17.5,100.5,100.77,79.0
2016,6,17,18,0,0.0,82.0,3.6,17.0,82.0,82.06,63.5
2016,6,17,18,15,0.0,64.5,3.4,16.5,64.5,64.32,48.52
2016,6,17,18,30,0.0,47.0,3.2,16.0,47.0,46.38,33.15
2016,6,17,18,45,0.0,32.0,3.05,15.5,32.0,31.02,19.8
2016,6,17,19,0,0.0,17.0,2.9,15.0,17.0,16.4,6.15
2016,6,17,19,15,0.0,8.5,2.75,14.5,8.5,8.36,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,16.04,4.21
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,23.94,14.81
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,28.18,19.15
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,32.16,22.96
2016,6,18,6,15,586.5,52.5,1.95,15.5,207.0,42.9,24.97
2016,6,18,6,30,643.0,58.0,2.0,16.0,255.0,82.54,42.64
2016,6,18,6,45,682.0,62.5,2.1,16.5,305.5,122.11,67.92
2016,6,18,7,0,721.0,67.0,2.2,17.0,356.0,165.83,101.49
2016,6,18,7,15,750.0,70.5,2.2,17.5,407.0,210.68,139.25
2016,6,18,7,30,779.0,74.0,2.2,18.0,458.0,258.46,180.71
2016,6,18,7,45,801.0,77.5,2.25,18.5,508.0,306.91,223.18
2016,6,18,8,0,823.0,81.0,2.3,19.0,558.0,361.46,269.88
2016,6,18,8,15,840.0,83.5,2.3,19.0,605.0,410.54,312.05
2016,6,18,8,30,857.0,86.0,2.3,19.0,652.0,460.62,354.03
2016,6,18,8,45,870.5,88.0,2.3,19.5,696.0,509.32,393.2
2016,6,18,9,0,884.0,90.0,2.3,20.0,740.0,558.27,431.35
2016,6,18,9,15,894.5,91.5,2.25,20.5,779.5,605.08,466.57
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,651.45,500.37
2016,6,18,9,45,909.0,97.5,2.2,21.5,851.5,695.63,531.74
2016,6,18,10,0,913.0,102.0,2.2,22.0,884.0,738.48,560.01
2016,6,18,10,15,919.5,103.0,2.15,22.0,912.0,778.46,586.21
2016,6,18,10,30,926.0,104.0,2.1,22.0,940.0,816.94,611.07
2016,6,18,10,45,932.0,104.0,2.1,22.5,961.5,852.41,632.84
2016,6,18,11,0,938.0,104.0,2.1,23.0,983.0,885.98,653.11
2016,6,18,11,15,940.5,104.5,2.1,23.0,997.0,914.97,671.48
2016,6,18,11,30,943.0,105.0,2.1,23.0,1011.0,941.62,688.29
2016,6,18,11,45,945.5,104.5,2.15,23.5,1017.5,964.85,702.06
2016,6,18,12,0,948.0,104.0,2.2,24.0,1024.0,985.51,714.18
2016,6,18,12,15,948.0,104.0,2.25,24.0,1023.0,1001.65,724.85
2016,6,18,12,30,948.0,104.0,2.3,24.0,1022.0,1014.97,733.85
2016,6,18,12,45,949.5,102.0,2.4,24.5,1014.0,1024.86,739.88
2016,6,18,13,0,951.0,100.0,2.5,25.0,1006.0,1031.79,744.12
2016,6,18,13,15,948.5,99.0,2.55,25.0,990.5,1032.78,745.64
2016,6,18,13,30,946.0,98.0,2.6,25.0,975.0,1030.73,745.37
2016,6,18,13,45,940.5,98.0,2.65,25.0,952.0,1023.75,742.09
2016,6,18,14,0,935.0,98.0,2.7,25.0,929.0,1013.83,737.03
2016,6,18,14,15,929.5,97.0,2.7,25.0,900.0,999.96,729.06
2016,6,18,14,30,924.0,96.0,2.7,25.0,871.0,983.29,719.38
2016,6,18,14,45,915.0,95.5,2.7,25.0,835.5,961.18,706.22
2016,6,18,15,0,906.0,95.0,2.7,25.0,800.0,936.62,691.49
2016,6,18,15,15,896.0,93.0,2.7,24.5,759.5,907.22,674.84
2016,6,18,15,30,886.0,91.0,2.7,24.0,719.0,875.69,656.63
2016,6,18,15,45,870.5,89.5,2.7,24.0,674.0,838.16,632.87
2016,6,18,16,0,855.0,88.0,2.7,24.0,629.0,799.21,607.93
2016,6,18,16,15,837.0,85.5,2.7,23.5,580.5,755.98,580.8
2016,6,18,16,30,819.0,83.0,2.7,23.0,532.0,716.53,555.88
2016,6,18,16,45,793.5,80.0,2.7,23.0,481.0,665.87,521.25
2016,6,18,17,0,768.0,77.0,2.7,23.0,430.0,615.44,485.82
2016,6,18,17,15,736.0,73.0,2.55,22.5,378.5,560.22,444.8
2016,6,18,17,30,704.0,69.0,2.4,22.0,327.0,506.29,403.53
2016,6,18,17,45,660.0,63.5,2.3,21.5,276.5,447.89,357.5
2016,6,18,18,0,616.0,58.0,2.2,21.0,226.0,390.42,310.65
2016,6,18,18,15,550.5,51.5,1.95,20.0,178.0,325.21,256.47
2016,6,18,18,30,485.0,45.0,1.7,19.0,130.0,265.57,205.23
2016,6,18,18,45,385.5,35.5,1.5,18.5,89.5,196.04,145.24
2016,6,18,19,0,286.0,26.0,1.3,18.0,49.0,135.93,85.16
2016,6,18,19,15,143.0,13.0,1.25,17.5,24.5,51.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,10.81,0.0
2016,6,19,5,15,238.5,22.0,0.9,14.5,44.5,17.03,4.62
2016,6,19,5,30,375.0,33.0,1.0,15.0,76.0,24.92,15.57
2016,6,19,5,45,460.5,41.0,1.1,16.0,120.0,29.55,20.23
2016,6,19,6,0,546.0,49.0,1.2,17.0,164.0,33.9,24.29
2016,6,19,6,15,601.0,54.5,1.3,17.5,212.5,44.33,26.09
2016,6,19,6,30,656.0,60.0,1.4,18.0,261.0,84.68,43.77
2016,6,19,6,45,694.0,65.0,1.5,18.5,312.0,125.15,69.36
2016,6,19,7,0,732.0,70.0,1.6,19.0,363.0,169.7,103.2
2016,6,19,7,15,760.0,73.5,1.7,19.5,413.5,214.84,140.83
2016,6,19,7,30,788.0,77.0,1.8,20.0,464.0,262.84,182.09
2016,6,19,7,45,807.5,80.5,1.9,21.0,513.5,310.96,223.54
2016,6,19,8,0,827.0,84.0,2.0,22.0,563.0,360.77,265.67
2016,6,19,8,15,843.0,86.5,1.95,22.5,609.5,413.83,309.51
2016,6,19,8,30,859.0,89.0,1.9,23.0,656.0,463.62,349.67
2016,6,19,8,45,870.5,91.5,1.9,23.5,699.0,511.89,387.65
2016,6,19,9,0,882.0,94.0,1.9,24.0,742.0,560.25,424.47
2016,6,19,9,15,892.0,95.5,1.8,24.0,781.0,606.71,459.19
2016,6,19,9,30,902.0,97.0,1.7,24.0,820.0,652.7,492.49
2016,6,19,9,45,916.5,94.0,1.6,24.5,855.0,696.89,522.63
2016,6,19,10,0,931.0,91.0,1.5,25.0,890.0,740.5,549.63
2016,6,19,10,15,936.5,92.0,1.4,25.5,917.0,780.37,573.14
2016,6,19,10,30,942.0,93.0,1.3,26.0,944.0,818.63,595.01
2016,6,19,10,45,943.5,95.5,1.25,26.5,964.0,853.3,614.67
2016,6,19,11,0,945.0,98.0,1.2,27.0,984.0,885.8,632.64
2016,6,19,11,15,947.5,98.5,1.2,27.0,997.5,914.98,650.26
2016,6,19,11,30,950.0,99.0,1.2,27.0,1011.0,941.79,666.37
2016,6,19,11,45,947.5,102.0,1.3,27.5,1016.0,963.98,679.83
2016,6,19,12,0,945.0,105.0,1.4,28.0,1021.0,983.46,691.64
2016,6,19,12,15,944.5,105.0,1.55,28.0,1020.0,999.12,703.27
2016,6,19,12,30,944.0,105.0,1.7,28.0,1019.0,1011.97,713.23
2016,6,19,12,45,932.5,111.0,1.9,28.0,1007.5,1017.26,719.21
2016,6,19,13,0,921.0,117.0,2.1,28.0,996.0,1019.58,723.35
2016,6,19,13,15,918.0,116.5,2.2,28.0,980.0,1020.71,725.62
2016,6,19,13,30,915.0,116.0,2.3,28.0,964.0,1018.9,726.11
2016,6,19,13,45,915.0,112.0,2.45,28.0,942.5,1013.46,724.93
2016,6,19,14,0,915.0,108.0,2.6,28.0,921.0,1005.02,721.87
2016,6,19,14,15,908.5,106.5,2.7,27.5,891.5,989.99,715.57
2016,6,19,14,30,902.0,105.0,2.8,27.0,862.0,972.22,707.51
2016,6,19,14,45,595.5,228.0,2.9,27.0,719.0,813.65,603.21
2016,6,19,15,0,289.0,351.0,3.0,27.0,576.0,643.82,479.29
2016,6,19,15,15,316.0,324.0,3.05,27.0,558.0,634.91,476.25
2016,6,19,15,30,343.0,297.0,3.1,27.0,540.0,623.5,470.42
2016,6,19,15,45,379.0,266.0,3.2,27.0,519.0,612.59,465.34
2016,6,19,16,0,415.0,235.0,3.3,27.0,498.0,607.31,463.97
2016,6,19,16,15,611.0,160.0,3.3,26.5,513.0,670.18,516.03
2016,6,19,16,30,807.0,85.0,3.3,26.0,528.0,710.27,548.27
2016,6,19,16,45,780.5,82.5,3.3,25.5,477.5,659.93,514.33
2016,6,19,17,0,754.0,80.0,3.3,25.0,427.0,609.89,479.91
2016,6,19,17,15,722.0,75.5,3.15,24.0,376.0,554.66,439.8
2016,6,19,17,30,690.0,71.0,3.0,23.0,325.0,500.72,399.29
2016,6,19,17,45,644.5,66.0,2.95,22.5,274.5,442.83,353.61
2016,6,19,18,0,599.0,61.0,2.9,22.0,224.0,385.85,307.11
2016,6,19,18,15,533.5,54.0,2.6,21.0,177.0,320.76,252.96
2016,6,19,18,30,468.0,47.0,2.3,20.0,130.0,261.21,201.83
2016,6,19,18,45,369.0,37.0,2.0,19.5,90.0,192.0,142.16
2016,6,19,19,0,270.0,27.0,1.7,19.0,50.0,132.32,83.23
2016,6,19,19,15,135.0,13.5,1.6,18.5,25.0,49.54,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,13.0,13.0,10.81,0.0
2016,6,20,5,15,250.0,22.0,1.65,13.5,45.5,17.07,4.47
2016,6,20,5,30,394.0,33.0,1.8,14.0,78.0,24.97,15.65
2016,6,20,5,45,485.0,40.5,2.0,14.5,123.5,29.16,19.99
2016,6,20,6,0,576.0,48.0,2.2,15.0,169.0,33.11,23.78
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.5,46.77,28.4
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,85.17,43.68
2016,6,20,6,45,727.0,62.5,2.2,17.0,320.5,125.99,69.19
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,171.1,103.39
2016,6,20,7,15,794.5,69.5,2.25,18.5,424.5,217.83,142.66
2016,6,20,7,30,822.0,73.0,2.3,19.0,476.0,267.36,185.6
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.0,320.54,231.87
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,371.15,275.67
2016,6,20,8,15,879.0,79.5,2.5,20.5,625.0,421.36,318.24
2016,6,20,8,30,894.0,82.0,2.5,21.0,672.0,472.36,360.21
2016,6,20,8,45,906.5,83.5,2.55,21.5,716.0,521.81,399.94
2016,6,20,9,0,919.0,85.0,2.6,22.0,760.0,571.39,438.59
2016,6,20,9,15,927.5,86.5,2.6,22.5,798.5,618.56,474.16
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,665.09,508.21
2016,6,20,9,45,928.0,97.5,2.65,23.5,866.0,707.18,538.1
2016,6,20,10,0,920.0,107.0,2.7,24.0,895.0,746.99,564.46
2016,6,20,10,15,925.0,108.0,2.7,24.5,922.0,786.19,589.38
2016,6,20,10,30,930.0,109.0,2.7,25.0,949.0,823.78,612.87
2016,6,20,10,45,933.5,110.0,2.75,25.5,969.0,858.38,634.41
2016,6,20,11,0,937.0,111.0,2.8,26.0,989.0,890.94,654.43
2016,6,20,11,15,939.0,111.5,2.8,26.0,1002.5,919.58,672.67
2016,6,20,11,30,941.0,112.0,2.8,26.0,1016.0,945.86,689.34
2016,6,20,11,45,943.0,111.5,2.85,26.5,1022.0,968.72,702.81
2016,6,20,12,0,945.0,111.0,2.9,27.0,1028.0,989.01,714.62
2016,6,20,12,15,944.5,111.0,2.95,27.0,1026.5,1004.76,724.99
2016,6,20,12,30,944.0,111.0,3.0,27.0,1025.0,1017.71,733.67
2016,6,20,12,45,947.0,107.5,3.15,27.0,1018.0,1027.68,741.42
2016,6,20,13,0,950.0,104.0,3.3,27.0,1011.0,1034.68,747.36
2016,6,20,13,15,947.5,103.5,3.4,27.0,995.0,1036.32,749.57
2016,6,20,13,30,945.0,103.0,3.5,27.0,979.0,1034.92,749.97
2016,6,20,13,45,940.5,102.5,3.6,27.0,956.5,1028.53,747.25
2016,6,20,14,0,936.0,102.0,3.7,27.0,934.0,1019.18,742.72
2016,6,20,14,15,930.5,100.5,3.75,26.5,905.0,1004.9,736.15
2016,6,20,14,30,925.0,99.0,3.8,26.0,876.0,987.79,727.79
2016,6,20,14,45,916.0,98.5,3.85,26.0,840.5,965.78,714.74
2016,6,20,15,0,907.0,98.0,3.9,26.0,805.0,941.3,700.07
2016,6,20,15,15,896.5,96.0,3.9,25.5,764.5,911.52,682.84
2016,6,20,15,30,886.0,94.0,3.9,25.0,724.0,879.64,664.04
2016,6,20,15,45,872.5,92.0,3.9,24.5,679.0,843.32,641.96
2016,6,20,16,0,859.0,90.0,3.9,24.0,634.0,805.44,618.5
2016,6,20,16,15,618.5,146.5,3.8,23.5,522.5,661.63,516.94
2016,6,20,16,30,378.0,203.0,3.7,23.0,411.0,510.92,402.21
2016,6,20,16,45,435.0,169.0,3.6,22.5,386.5,510.1,404.89
2016,6,20,17,0,492.0,135.0,3.5,22.0,362.0,494.52,395.45
2016,6,20,17,15,248.5,129.0,3.35,21.5,243.5,305.65,245.97
2016,6,20,17,30,5.0,123.0,3.2,21.0,125.0,126.64,98.73
2016,6,20,17,45,2.5,104.5,3.05,20.5,105.5,106.49,82.75
2016,6,20,18,0,0.0,86.0,2.9,20.0,86.0,86.45,66.34
2016,6,20,18,15,247.5,65.5,2.6,19.0,110.0,200.79,160.24
2016,6,20,18,30,495.0,45.0,2.3,18.0,134.0,270.32,210.89
2016,6,20,18,45,392.5,36.0,2.0,17.5,92.5,199.67,149.06
2016,6,20,19,0,290.0,27.0,1.7,17.0,51.0,139.01,88.71
2016,6,20,19,15,145.0,13.5,1.7,16.5,25.5,52.32,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,228.5,22.0,1.75,14.5,44.0,17.11,4.21
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,25.01,15.57
2016,6,21,5,45,460.0,40.5,2.05,15.5,119.5,29.19,19.92
2016,6,21,6,0,554.0,48.0,2.2,16.0,164.0,33.13,23.69
2016,6,21,6,15,610.0,53.5,2.2,16.5,213.0,42.72,25.4
2016,6,21,6,30,666.0,59.0,2.2,17.0,262.0,83.4,42.88
2016,6,21,6,45,709.0,62.5,2.2,17.5,314.0,123.5,67.81
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,168.18,101.63
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,213.72,139.86
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,262.06,181.75
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,315.09,227.33
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,365.6,270.28
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,414.7,311.74
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,464.59,352.66
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,513.59,391.84
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,562.71,429.93
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,609.24,464.85
