Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,655.15,498.28
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,698.03,527.74
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,739.34,553.77
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,778.63,579.64
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,816.3,604.18
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,850.23,624.8
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,882.04,643.82
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,910.66,660.59
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,936.91,675.72
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,959.36,688.79
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,979.19,700.19
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,994.87,710.41
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,1007.74,718.98
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,1015.4,723.36
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,1020.1,726.0
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,1021.27,727.55
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,1019.46,727.35
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,1012.71,724.95
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,1003.04,720.74
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,988.55,714.53
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,971.31,706.54
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,949.09,695.24
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,924.44,682.24
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,895.15,665.7
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,863.83,647.61
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,827.55,624.86
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,789.77,600.78
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,752.3,578.32
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,709.15,551.28
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,660.11,518.41
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,611.06,484.47
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,556.57,444.66
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,503.32,404.39
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,446.47,359.69
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,390.4,313.95
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,325.26,259.3
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,265.58,207.53
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,195.72,146.65
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,135.7,87.15
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,50.92,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,17.15,4.01
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,25.07,15.73
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,29.69,20.51
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,34.03,24.68
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,43.08,26.23
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,84.08,43.81
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,124.81,69.53
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,169.69,104.03
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,215.6,142.98
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,264.36,185.8
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,313.3,229.31
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,368.39,277.24
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,418.36,321.0
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,469.22,364.53
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,518.0,404.8
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,567.04,444.15
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,614.6,482.07
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,661.59,518.65
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,706.09,551.59
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,749.55,581.21
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,789.19,608.39
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,827.16,634.13
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,862.48,656.79
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,895.73,677.81
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,925.49,697.59
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,952.83,715.7
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,976.26,729.74
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,997.01,741.97
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,1013.6,752.88
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,1027.3,761.97
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,1033.4,766.12
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,1036.43,768.4
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,1038.18,771.46
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,1036.88,772.63
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,1029.63,768.48
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,1019.41,762.5
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,1005.3,755.46
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,988.39,746.6
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,965.98,732.61
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,941.1,716.97
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,911.47,699.36
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,879.75,680.14
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,842.59,655.61
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,803.91,629.79
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,765.53,605.07
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,721.47,575.71
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,671.36,541.22
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,621.33,505.7
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,565.99,463.43
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,511.91,420.82
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,452.4,372.32
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,393.92,323.1
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,328.1,266.33
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,267.81,212.73
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,195.77,148.92
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,134.05,87.6
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,59.83,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,9.83,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,16.23,3.21
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,24.18,14.94
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,27.97,18.99
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,31.56,22.48
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,42.94,26.41
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,80.88,40.76
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,121.82,66.26
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,167.14,100.93
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,214.0,140.73
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,267.99,187.83
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,317.3,231.69
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,368.45,276.62
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,418.48,319.87
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,469.3,362.55
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,519.03,403.26
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,568.89,442.85
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,616.64,479.7
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,663.8,515.05
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,707.82,547.06
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,750.31,575.43
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,789.78,602.28
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,827.51,627.7
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,861.73,649.53
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,893.78,669.7
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,922.18,688.62
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,948.11,705.87
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,969.62,719.1
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,988.4,730.55
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,1003.45,740.7
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,1015.62,749.05
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,1022.9,754.6
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,1027.16,758.3
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,1028.37,759.8
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,1026.53,759.41
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,1019.65,755.8
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,1009.77,750.25
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,995.56,743.21
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,978.56,734.33
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,957.69,721.83
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,934.19,707.53
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,905.72,690.76
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,875.08,672.35
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,840.2,651.07
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,803.49,628.15
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,760.58,599.78
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,716.79,570.34
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,668.35,535.82
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,624.0,503.87
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,569.5,462.49
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,516.1,420.43
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,456.11,371.89
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,399.03,324.06
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,334.22,268.92
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,277.05,218.36
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,205.46,155.28
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,144.24,94.05
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,63.65,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,15.8,2.61
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,23.3,14.1
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,27.58,18.56
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,31.6,22.42
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,42.71,32.49
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,80.85,41.09
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,122.44,67.17
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,168.02,102.07
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,214.47,141.29
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,263.83,184.42
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,317.68,231.65
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,368.91,276.27
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,419.17,319.28
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,470.32,361.78
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,519.72,401.81
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,569.14,440.62
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,617.05,477.14
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,664.43,512.2
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,708.84,544.41
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,752.14,573.56
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,792.67,600.79
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,831.57,626.66
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,866.72,648.85
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,899.74,669.43
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,929.11,687.43
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,956.05,703.75
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,978.65,717.17
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,998.55,728.84
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,1014.72,739.96
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,1028.02,749.33
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,1035.13,753.33
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,1039.21,755.49
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,1039.61,756.87
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,1036.98,756.41
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,1030.34,753.45
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,1020.74,748.64
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,1005.78,741.22
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,988.03,732.02
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,965.74,718.67
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,940.96,703.66
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,911.5,686.51
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,879.96,667.79
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,842.7,643.62
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,803.98,618.24
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,765.34,593.61
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,720.94,564.4
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,670.93,530.51
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,621.06,495.53
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,565.14,454.35
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,512.9,414.54
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,451.83,365.64
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,393.92,317.67
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,327.11,261.52
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,265.94,208.48
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,194.44,146.35
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,133.02,86.57
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,59.49,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,17.31,2.98
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,26.2,16.54
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,30.75,21.34
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,35.05,25.47
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,42.28,32.04
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,79.6,41.04
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,123.28,68.45
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,168.16,101.91
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,213.85,139.92
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,262.52,181.83
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,311.76,224.33
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,367.22,270.98
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,417.22,313.21
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,468.17,355.11
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,517.51,393.96
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,567.09,431.71
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,615.14,467.86
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,662.72,502.65
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,706.48,532.7
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,748.78,559.7
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,789.27,585.47
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,828.19,609.89
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,863.76,631.83
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,897.32,652.25
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,926.95,671.31
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,954.2,688.82
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,977.17,703.58
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,997.48,716.71
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,1014.1,727.56
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,1027.89,736.71
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,1036.8,743.25
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,1042.7,748.01
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,1044.12,749.67
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,1042.48,749.52
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,1035.8,746.63
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,1026.13,741.91
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,1011.59,735.25
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,994.23,726.81
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,972.24,713.88
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,947.7,699.28
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,917.54,681.69
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,885.27,662.57
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,848.42,640.35
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,809.98,616.75
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,766.65,589.11
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,727.08,563.74
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,677.42,530.5
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,627.75,496.41
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,572.34,455.93
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,518.12,414.99
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,459.06,368.11
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,400.86,320.38
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,335.04,265.46
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,274.69,213.41
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,203.54,151.87
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,142.31,92.02
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,63.33,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,12.17,0.07
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,25.31,15.73
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,29.91,20.58
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,34.24,24.75
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,40.71,30.65
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,77.6,39.86
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,120.59,66.73
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,164.66,99.56
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,209.65,136.97
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,257.56,178.23
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,305.57,219.71
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,359.77,265.33
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,408.89,306.68
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,458.93,347.6
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,507.78,386.6
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,556.85,424.61
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,603.18,459.33
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,648.97,492.62
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,692.77,522.85
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,735.58,550.13
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,775.46,576.62
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,813.75,601.87
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,848.35,623.26
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,880.86,643.12
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,909.78,661.79
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,936.32,678.92
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,958.11,691.63
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,977.25,702.66
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,992.68,711.37
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,1005.3,718.36
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,1009.94,720.81
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,1011.58,721.5
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,1012.5,723.29
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,1010.48,723.31
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,1002.59,719.68
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,991.86,714.32
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,977.33,707.99
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,960.13,699.9
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,937.07,686.55
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,911.68,671.6
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,882.23,654.88
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,850.84,636.67
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,819.38,616.97
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,781.43,592.55
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,738.44,566.16
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,694.75,538.71
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,645.16,505.41
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,595.8,470.77
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,543.63,432.61
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,490.73,392.66
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,431.46,345.64
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,375.22,299.52
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,311.1,246.25
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,252.45,195.96
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,184.6,137.51
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,126.14,81.26
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,56.45,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,11.33,0.0
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,23.47,14.15
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,28.17,19.07
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,32.59,23.3
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,38.36,28.57
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,78.35,40.78
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,117.75,64.54
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,161.3,96.93
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,206.46,134.09
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,254.54,174.94
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,302.16,215.83
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,355.76,260.66
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,404.66,301.69
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,454.52,342.45
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,503.42,380.83
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,552.47,418.1
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,598.97,453.11
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,645.03,486.89
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,686.77,515.49
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,726.45,541.3
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,765.46,566.09
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,803.0,589.61
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,837.76,611.36
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,870.62,631.7
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,899.64,648.73
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,926.43,664.22
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,949.08,677.34
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,969.22,688.87
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,985.35,699.31
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,998.79,708.15
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,1008.43,715.1
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,1015.19,720.35
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,1016.64,723.83
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,1015.15,725.58
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,1009.2,723.13
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,1000.34,718.91
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,986.75,712.82
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,970.43,705.02
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,948.95,692.44
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,924.97,678.22
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,895.58,661.43
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,864.18,643.14
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,828.99,621.05
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,797.11,601.06
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,753.69,573.49
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,709.48,544.96
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,660.5,512.41
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,611.47,478.77
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,557.17,439.56
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,506.33,401.56
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,447.48,356.0
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,391.42,310.92
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,326.51,257.11
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,266.99,206.13
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,197.69,146.8
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,137.91,88.9
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,61.33,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,12.71,0.0
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,26.42,16.49
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,32.33,22.57
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,37.86,27.81
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,43.54,33.0
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,78.76,43.03
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,116.52,65.71
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,158.94,97.09
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,206.0,135.8
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,252.79,175.7
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,299.47,215.73
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,348.37,257.0
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,396.77,297.61
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,446.38,338.07
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,497.78,378.78
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,545.71,415.87
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,592.09,450.57
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,638.14,484.01
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,682.0,514.29
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,725.08,542.42
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,764.35,568.86
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,802.13,594.16
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,837.07,616.23
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,870.11,636.89
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,898.92,655.95
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,925.45,673.54
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,948.25,687.38
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,968.51,699.6
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,984.74,710.66
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,998.25,720.08
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,1004.26,724.79
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,1007.35,727.77
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,1008.37,730.62
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,1006.48,731.72
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,1000.69,728.97
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,992.05,724.46
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,978.24,717.42
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,961.76,708.7
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,939.65,695.23
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,915.11,680.18
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,885.77,662.87
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,854.48,644.14
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,824.48,624.92
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,787.66,600.82
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,743.94,572.77
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,699.5,543.75
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,651.3,511.4
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,603.07,477.68
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,550.68,439.53
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,497.55,399.53
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,438.81,353.07
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,382.9,307.25
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,318.0,253.26
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,258.56,202.11
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,190.07,142.7
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,131.03,85.2
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,58.55,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,11.41,0.0
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,23.62,14.22
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,28.32,19.23
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,32.74,23.49
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,58.06,46.17
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,99.21,72.26
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,128.19,93.1
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,158.96,116.96
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,190.56,131.95
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,255.99,178.24
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,304.76,221.53
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,359.73,269.39
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,409.82,312.68
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,460.86,355.63
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,510.29,396.27
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,559.88,435.87
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,607.55,473.71
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,654.74,510.29
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,698.76,542.73
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,741.28,572.15
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,781.85,600.01
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,820.86,626.56
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,856.94,649.86
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,891.04,671.6
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,921.24,691.59
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,949.1,709.95
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,972.66,725.7
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,993.59,739.75
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,1010.39,752.57
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,1024.35,763.65
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,1031.65,768.94
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,1035.92,772.37
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,1038.02,775.66
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,1037.08,777.06
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,1030.66,773.74
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,1021.26,768.55
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,1007.51,761.38
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,990.95,752.38
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,969.29,738.8
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,945.11,723.53
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,915.77,705.74
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,884.32,686.37
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,846.86,661.29
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,807.86,634.94
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,769.74,610.15
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,725.84,580.68
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,675.65,544.91
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,625.48,508.2
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,570.17,466.12
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,518.46,425.47
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,457.24,375.89
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,399.04,327.06
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,332.47,269.83
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,271.46,215.75
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,199.82,152.55
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,138.12,91.39
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,61.72,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,12.81,0.0
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,26.61,16.68
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,32.52,22.89
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,38.05,28.2
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,41.26,31.24
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,77.0,41.58
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,116.37,65.15
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,160.18,97.77
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,208.13,137.49
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,255.89,178.66
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,304.38,221.17
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,354.8,264.79
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,404.26,306.78
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,454.93,348.48
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,507.26,389.28
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,555.87,425.79
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,603.47,461.28
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,650.74,495.36
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,694.81,526.49
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,737.97,555.63
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,778.28,582.5
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,817.1,608.17
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,852.18,630.39
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,885.31,651.19
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,915.05,669.65
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,942.49,686.56
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,965.7,700.69
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,986.35,713.19
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,1002.93,724.09
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,1016.76,733.34
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,1022.07,737.73
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,1024.41,740.38
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,1026.13,742.32
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,1024.92,742.5
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,1017.33,739.52
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,1006.86,734.73
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,991.67,726.15
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,973.8,715.88
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,951.49,702.71
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,926.83,687.97
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,901.69,673.6
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,869.06,654.03
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,830.72,630.64
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,791.04,605.99
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,746.54,577.28
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,701.4,547.62
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,652.98,514.16
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,602.48,477.17
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,545.86,435.88
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,490.88,394.44
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,429.23,345.64
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,370.95,297.95
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,304.65,242.9
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,244.13,191.07
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,172.87,129.9
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,113.09,73.32
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,50.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
