Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,13.53,0.0
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,26.98,16.9
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,34.5,24.6
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,40.86,30.66
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,44.56,34.16
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,79.06,44.98
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,116.61,67.19
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,159.07,98.51
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,202.79,134.68
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,253.16,177.92
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,300.13,219.18
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,349.41,262.05
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,398.02,303.84
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,447.96,345.67
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,496.63,385.46
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,549.14,426.9
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,595.62,462.66
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,641.8,497.17
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,686.16,529.56
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,729.65,560.22
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,769.33,587.28
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,807.58,613.12
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,842.63,635.58
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,875.79,656.58
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,905.63,676.48
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,933.23,694.87
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,956.19,709.09
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,976.64,721.66
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,992.62,732.4
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,1005.86,741.45
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,1014.39,747.83
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,1020.04,752.44
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,1020.75,753.28
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,1018.52,752.33
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,1011.87,748.89
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,1002.32,743.66
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,987.54,736.16
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,970.07,726.92
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,947.61,713.19
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,922.75,697.82
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,892.95,679.84
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,866.48,664.11
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,828.83,640.52
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,789.76,615.66
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,746.35,587.07
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,702.24,557.5
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,651.53,522.41
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,603.63,487.67
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,547.76,445.13
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,493.44,402.57
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,432.64,353.47
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,375.09,305.45
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,308.79,248.97
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,248.24,195.95
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,178.26,135.03
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,118.1,77.06
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,52.25,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,13.14,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,26.19,16.08
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,34.12,24.14
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,40.95,30.6
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,45.09,34.48
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,77.94,44.88
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,115.05,66.96
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,156.51,97.53
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,199.45,132.74
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,245.77,172.36
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,292.31,213.06
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,344.19,257.7
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,391.57,298.14
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,440.36,338.76
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,487.7,377.22
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,535.45,414.86
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,581.47,450.28
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,627.39,484.67
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,670.41,516.2
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,714.17,547.47
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,753.23,574.65
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,790.99,600.25
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,825.33,622.33
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,857.88,643.0
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,886.66,662.26
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,913.35,680.09
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,936.06,694.18
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,956.37,706.69
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,972.33,717.45
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,985.71,726.6
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,996.37,734.35
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,1004.27,740.4
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,1005.5,743.31
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,1003.85,744.47
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,997.4,741.08
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,988.13,735.9
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,973.68,728.57
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,956.6,719.53
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,934.6,706.13
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,915.83,694.97
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,886.05,676.75
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,854.33,657.12
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,817.65,632.84
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,779.54,607.34
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,735.89,578.15
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,691.6,548.18
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,644.29,515.59
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,594.73,479.28
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,539.97,438.46
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,486.74,397.47
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,426.4,348.68
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,369.2,300.9
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,303.97,245.2
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,244.29,192.88
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,176.75,133.87
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,117.97,76.7
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,43.74,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.76,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,25.92,15.77
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,33.28,23.39
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,40.15,29.89
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,43.88,33.41
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,75.99,43.18
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,113.21,64.81
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,155.07,95.37
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,198.48,130.93
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,245.23,170.92
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,295.35,214.47
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,344.24,256.81
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,392.31,297.89
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,441.66,339.01
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,489.28,377.74
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,537.31,415.68
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,586.91,453.6
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,633.05,488.01
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,678.47,521.59
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,724.3,553.95
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,764.67,580.24
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,803.55,605.17
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,838.3,627.24
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,871.05,647.78
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,900.78,667.46
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,928.23,685.59
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,951.03,700.64
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,971.24,714.05
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,987.82,725.14
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,1001.64,734.52
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,1005.65,736.12
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,1006.65,735.92
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,1007.9,737.47
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,1006.25,737.22
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,999.71,733.89
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,990.33,728.8
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,975.76,721.49
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,958.52,712.46
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,936.74,699.02
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,912.55,683.99
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,883.05,666.36
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,856.93,650.99
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,820.89,627.54
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,783.38,602.89
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,739.72,574.5
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,695.36,545.14
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,645.66,511.25
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,598.48,477.56
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,543.41,437.01
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,489.82,396.24
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,430.19,348.52
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,373.58,301.67
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,308.87,247.34
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,249.69,196.07
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,181.94,137.04
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,123.65,79.81
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,45.8,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,11.66,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,24.06,14.14
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,29.62,20.19
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,34.85,25.2
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,38.01,28.2
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,69.86,37.43
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,107.77,58.86
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,153.63,92.42
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,197.68,128.63
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,244.94,169.29
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,292.2,210.82
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,341.74,253.97
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,391.12,296.39
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,445.61,341.62
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,494.21,381.35
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,543.25,420.32
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,590.42,456.81
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,637.22,492.02
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,679.92,523.11
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,720.75,551.85
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,760.8,579.58
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,799.44,606.16
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,834.17,628.67
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,866.95,649.69
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,896.23,669.52
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,923.29,687.86
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,946.26,703.48
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,966.71,717.48
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,983.12,728.57
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,996.83,737.98
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,1007.65,745.57
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,1015.59,751.37
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,1017.81,753.2
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,1017.06,753.22
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,1010.89,750.05
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,1001.8,744.99
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,987.39,737.49
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,970.25,728.16
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,948.59,714.66
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,924.48,699.53
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,894.84,681.65
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,863.19,662.25
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,826.61,637.97
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,793.52,616.04
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,749.84,587.37
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,705.36,557.69
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,655.88,522.7
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,606.6,486.69
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,550.76,445.24
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,498.67,405.26
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,437.82,356.27
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,380.26,308.37
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,315.34,253.59
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,255.93,201.81
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,185.35,140.14
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,124.87,80.59
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,46.3,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,11.73,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,24.16,14.19
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,29.72,20.35
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,34.94,25.39
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,55.28,43.67
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,92.55,72.21
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,112.66,88.21
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,133.58,104.8
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,168.29,129.92
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,214.58,164.85
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,258.34,192.13
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,340.55,253.96
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,393.39,299.1
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,443.14,340.93
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,491.71,380.75
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,540.72,419.76
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,588.15,457.45
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,635.26,494.04
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,679.49,526.95
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,722.85,557.65
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,763.41,585.92
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,802.49,612.99
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,838.0,636.21
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,871.5,657.89
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,901.5,678.34
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,929.19,697.23
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,952.72,713.6
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,973.63,728.28
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,990.85,740.0
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,1005.29,749.96
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,1012.67,755.67
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,1017.08,759.79
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,1018.35,762.55
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,1016.63,763.43
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,1010.97,760.72
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,1002.37,756.13
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,987.97,748.74
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,970.81,739.54
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,949.07,725.74
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,924.84,710.26
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,896.03,692.55
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,865.15,673.28
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,829.15,649.22
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,796.47,627.42
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,754.07,599.14
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,710.82,569.83
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,661.81,535.62
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,612.72,500.29
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,558.34,458.33
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,507.43,417.81
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,447.37,368.11
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,390.26,319.38
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,324.72,262.94
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,264.71,209.68
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,192.57,146.19
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,130.69,84.35
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,48.83,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,12.42,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,24.71,14.5
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,32.18,22.46
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,38.65,28.64
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,42.45,32.26
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,71.25,40.69
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,107.58,60.87
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,148.86,90.55
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,191.83,126.0
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,241.25,168.75
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,287.42,209.47
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,336.14,252.16
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,384.07,293.74
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,433.23,335.3
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,485.3,377.99
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,534.27,417.24
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,580.71,454.48
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,626.86,490.67
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,669.92,522.82
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,711.97,553.16
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,752.01,581.15
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,790.63,607.93
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,825.67,630.83
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,858.99,652.35
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,888.94,672.67
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,916.66,691.45
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,940.54,707.61
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,961.97,722.16
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,978.06,733.16
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,991.4,742.42
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,1000.05,748.94
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,1005.79,753.63
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,1007.03,755.14
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,1005.29,754.95
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,998.69,751.58
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,989.2,746.39
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,974.4,738.69
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,956.89,729.2
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,934.98,715.25
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,910.68,699.69
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,881.27,681.13
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,849.88,661.1
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,813.17,636.2
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,779.94,613.76
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,737.21,585.09
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,693.71,555.47
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,645.18,521.64
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,596.76,486.66
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,542.5,444.92
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,491.79,404.68
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,432.59,356.34
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,376.41,308.91
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,312.36,253.62
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,253.81,201.56
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,185.12,140.83
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,125.88,80.88
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,46.79,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,10.48,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,21.46,11.67
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,26.71,17.59
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,31.64,22.33
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,34.15,24.81
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,62.04,32.19
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,100.82,53.97
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,146.36,87.45
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,190.69,133.08
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,222.7,168.11
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,262.22,194.54
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,332.37,248.71
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,384.67,293.88
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,433.87,335.74
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,481.72,375.55
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,530.16,414.73
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,576.5,452.1
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,622.48,488.36
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,666.23,521.31
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,708.91,552.01
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,748.95,580.12
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,787.54,607.0
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,822.6,631.43
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,855.7,654.42
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,884.9,674.19
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,911.81,692.34
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,934.53,707.84
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,954.68,721.63
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,971.21,732.51
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,985.0,741.58
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,991.85,746.32
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,995.77,749.22
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,997.53,750.21
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,996.38,749.34
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,990.78,746.2
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,982.28,741.24
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,968.63,732.59
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,952.29,722.22
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,931.29,709.01
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,907.81,694.14
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,878.41,676.42
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,847.0,657.14
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,811.94,633.85
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,780.19,612.79
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,737.79,584.82
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,694.58,555.81
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,646.79,522.88
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,598.97,488.72
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,544.43,446.84
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,493.31,406.31
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,435.46,359.04
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,380.38,312.42
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,315.99,256.67
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,257.1,204.15
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,188.94,143.61
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,129.88,82.8
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,48.52,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,10.08,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,20.61,10.85
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,25.46,16.48
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,30.01,20.88
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,32.21,23.08
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,61.59,32.26
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,100.86,54.29
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,143.35,85.29
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,186.15,120.53
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,232.11,160.54
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,278.08,201.32
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,326.29,243.8
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,373.73,285.15
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,426.24,329.37
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,473.55,368.57
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,521.63,407.29
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,567.3,443.08
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,612.59,477.56
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,655.91,509.88
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,698.44,539.96
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,738.0,567.46
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,776.09,593.73
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,810.8,616.29
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,843.63,637.36
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,873.2,657.32
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,900.51,675.72
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,923.61,689.94
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,944.16,702.43
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,960.67,713.63
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,974.41,723.08
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,982.14,727.53
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,986.94,730.15
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,989.1,733.69
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,988.32,735.4
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,982.6,732.49
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,973.97,727.76
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,960.62,719.67
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,944.55,709.84
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,923.46,696.9
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,899.91,682.3
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,871.28,665.19
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,840.6,646.53
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,805.81,623.55
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,769.45,599.27
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,727.81,571.66
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,689.87,546.42
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,642.71,514.08
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,595.47,480.95
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,542.71,440.5
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,491.12,399.81
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,433.74,352.66
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,381.1,307.88
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,317.63,254.16
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,259.52,203.3
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,192.51,144.26
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,134.22,83.64
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,50.41,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,8.81,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,17.91,8.52
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,22.47,13.81
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,29.15,20.04
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,31.36,22.18
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,56.83,28.05
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,94.93,47.77
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,137.21,77.4
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,180.75,112.73
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,231.55,156.08
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,278.14,197.09
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,326.49,239.42
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,374.94,281.8
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,424.41,324.18
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,472.13,363.66
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,520.05,402.19
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,566.37,438.49
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,612.29,473.53
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,655.67,505.71
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,697.63,535.3
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,737.21,562.87
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,775.31,589.24
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,810.5,613.46
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,843.83,636.31
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,873.43,656.32
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,900.77,674.77
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,924.29,690.89
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,945.3,705.62
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,962.35,717.77
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,976.64,728.18
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,986.22,735.52
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,992.87,741.03
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,995.05,744.74
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,994.24,746.57
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,988.85,743.92
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,980.47,739.35
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,966.91,732.43
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,950.57,723.65
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,930.38,710.81
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,907.59,696.2
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,879.85,679.13
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,849.96,660.46
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,814.86,636.9
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,778.1,611.96
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,737.71,584.8
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,696.33,556.55
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,649.32,523.76
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,606.41,493.49
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,555.3,454.37
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,505.05,414.4
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,447.36,367.11
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,392.32,320.39
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,329.75,265.98
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,271.93,214.11
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,203.8,153.37
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,142.32,88.26
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,53.94,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,10.21,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,20.83,10.69
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,25.66,16.6
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,30.21,21.03
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,32.8,23.54
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,61.01,32.21
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,99.89,52.19
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,143.18,82.62
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,187.98,119.02
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,235.89,160.28
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,284.37,203.13
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,339.2,250.83
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,388.85,294.44
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,439.55,338.02
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,489.03,379.05
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,538.9,419.22
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,587.15,457.04
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,635.02,493.51
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,680.08,527.01
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,724.16,558.1
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,765.62,585.68
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,805.56,611.87
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,841.82,635.23
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,876.06,657.01
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,906.37,677.27
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,934.29,695.9
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,958.81,712.53
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,980.69,727.44
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,998.4,739.37
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,1013.24,749.5
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,1021.48,754.15
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,1026.65,757.09
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,1029.57,759.4
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,1029.42,759.81
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,1024.17,756.99
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,1015.86,752.27
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,1002.71,745.52
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,986.7,736.94
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,965.37,723.79
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,941.38,708.88
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,912.84,690.35
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,882.11,670.31
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,846.0,646.68
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,808.15,621.68
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,765.43,593.94
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,721.75,565.09
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,677.25,535.29
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,628.12,501.38
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,572.92,459.88
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,518.8,417.92
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,458.06,369.43
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,400.14,321.47
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,336.15,267.34
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,275.3,214.26
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,202.18,150.39
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,138.19,83.71
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,52.3,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
