Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,12.78,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,19.97,9.85
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,25.76,16.69
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,31.17,21.9
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,33.7,24.36
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,57.02,29.77
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,98.53,51.62
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,141.41,81.08
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,186.22,116.96
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,234.19,157.66
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,282.1,199.07
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,336.31,245.05
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,385.51,286.89
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,435.77,328.53
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,484.35,367.39
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,533.24,405.25
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,580.73,441.4
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,627.81,476.2
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,670.99,507.37
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,712.46,536.33
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,752.88,563.51
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,791.83,589.47
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,826.69,611.3
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,859.57,631.64
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,889.92,651.44
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,918.01,669.73
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,941.46,684.98
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,962.34,698.64
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,979.63,710.04
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,994.17,719.76
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,1005.26,726.32
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,1013.42,731.1
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,1015.81,735.19
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,1015.18,737.48
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,1010.52,735.81
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,1002.87,732.3
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,989.34,726.13
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,972.98,718.15
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,952.94,706.34
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,930.31,692.81
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,901.99,676.47
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,871.48,658.53
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,836.7,636.43
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,800.2,612.91
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,758.66,586.29
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,720.68,561.85
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,672.27,529.28
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,623.63,495.82
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,569.56,456.17
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,516.54,415.92
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,456.52,368.02
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,399.07,320.47
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,335.6,266.91
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,275.34,214.36
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,203.51,151.36
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,140.15,83.73
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,53.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,11.8,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,18.18,8.23
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,23.17,14.39
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,30.39,21.16
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,32.95,23.71
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,55.11,28.57
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,94.22,47.98
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,137.7,78.23
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,182.68,114.74
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,230.71,156.26
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,282.94,202.39
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,332.67,246.47
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,382.42,289.99
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,433.22,333.33
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,482.78,374.57
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,532.56,414.76
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,580.33,453.16
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,627.71,490.32
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,672.89,524.0
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,717.06,555.23
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,758.48,583.88
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,798.38,611.22
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,835.01,636.28
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,869.66,659.85
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,900.84,680.69
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,929.68,699.87
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,954.26,715.05
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,976.2,728.44
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,994.43,740.48
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,1009.8,750.69
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,1018.64,756.65
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,1024.42,760.74
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,1027.39,763.41
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,1027.29,764.19
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,1022.12,761.71
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,1013.91,757.34
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,1000.83,749.52
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,984.88,739.87
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,964.15,727.34
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,940.78,713.03
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,911.32,695.08
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,879.68,675.54
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,843.8,652.07
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,806.23,627.21
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,763.26,598.95
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,723.93,572.97
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,674.86,539.25
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,625.64,504.66
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,569.96,462.31
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,515.46,419.59
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,454.96,369.97
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,399.62,322.92
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,332.81,266.31
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,271.67,212.7
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,199.03,148.74
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,134.85,79.6
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,51.11,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,12.29,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,19.23,8.78
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,24.61,15.61
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,29.65,20.5
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,32.67,23.42
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,57.26,31.04
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,96.45,49.87
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,140.33,79.83
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,185.7,116.16
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,234.24,157.56
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,283.19,200.1
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,338.45,247.22
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,388.71,290.13
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,440.0,332.71
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,489.84,372.2
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,539.92,410.37
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,588.38,446.99
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,636.4,482.14
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,679.79,512.74
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,721.12,540.94
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,762.46,566.65
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,802.34,590.88
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,838.53,611.05
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,872.77,629.55
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,903.19,647.59
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,931.3,664.08
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,955.63,678.68
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,977.38,691.67
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,994.57,703.25
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,1008.93,713.19
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,1018.94,721.03
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,1025.96,727.12
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,1027.53,729.39
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,1026.03,729.88
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,1020.54,727.96
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,1012.06,724.23
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,997.68,716.41
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,980.47,706.86
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,958.21,694.44
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,933.43,680.34
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,903.97,663.75
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,872.38,645.63
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,835.93,624.27
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,802.85,604.92
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,758.8,577.09
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,713.92,548.24
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,663.41,514.93
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,612.98,480.32
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,557.52,440.21
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,505.79,401.44
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,444.1,353.07
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,385.53,305.46
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,318.99,250.16
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,258.25,198.07
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,185.77,135.83
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,121.43,68.48
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,45.61,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,12.78,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,20.31,9.23
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,26.08,16.77
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,31.49,22.01
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,34.41,24.84
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,53.83,29.11
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,95.66,49.82
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,139.15,78.79
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,184.42,114.59
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,232.92,155.51
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,281.44,197.33
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,336.47,243.98
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,386.61,286.55
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,437.84,328.87
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,488.13,368.66
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,538.82,407.32
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,587.48,444.01
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,635.73,479.27
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,680.51,510.29
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,724.11,539.1
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,766.24,565.59
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,806.85,590.67
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,843.34,612.68
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,877.8,633.13
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,908.76,652.84
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,937.35,671.02
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,961.66,685.54
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,983.3,698.37
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,1000.75,710.03
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,1015.31,719.99
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,1023.27,725.9
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,1028.16,730.04
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,1030.27,734.03
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,1029.32,736.2
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,1022.37,733.18
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,1012.42,728.34
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,998.57,722.18
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,981.9,714.22
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,959.17,700.9
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,933.95,685.94
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,904.5,669.17
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,872.93,650.83
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,835.5,628.28
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,801.47,607.82
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,757.45,579.77
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,712.6,550.69
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,662.34,517.25
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,612.19,482.47
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,555.62,441.35
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,502.88,401.63
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,441.69,353.9
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,383.68,306.8
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,316.13,250.37
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,254.54,197.19
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,182.54,134.63
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,118.28,65.6
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,44.43,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,12.29,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,19.46,8.29
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,25.28,16.1
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,30.72,21.4
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,33.68,24.28
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,51.61,28.18
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,93.18,48.51
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,136.32,77.41
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,180.94,112.91
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,228.8,153.7
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,277.56,196.54
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,332.84,244.47
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,382.79,287.68
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,433.85,330.71
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,483.75,371.04
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,534.0,410.25
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,582.01,447.32
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,629.63,482.99
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,675.29,516.36
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,719.75,547.68
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,761.24,574.79
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,801.22,600.54
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,837.87,624.01
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,872.56,646.0
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,903.44,666.6
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,931.96,685.65
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,957.08,702.46
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,979.58,717.61
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,997.03,729.19
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,1011.59,739.01
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,1020.0,744.91
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,1025.34,748.96
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,1027.44,750.71
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,1026.47,750.58
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,1021.36,747.9
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,1013.19,743.34
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,999.23,735.1
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,982.41,725.08
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,960.45,712.01
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,935.93,697.23
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,906.21,679.97
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,874.35,661.11
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,836.88,636.9
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,797.96,611.47
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,759.07,586.75
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,714.51,557.52
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,662.98,522.6
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,611.77,486.52
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,555.12,444.91
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,502.26,404.66
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,438.66,353.82
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,378.79,304.25
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,311.09,247.4
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,249.47,193.96
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,175.52,129.7
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,109.51,58.91
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,40.88,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,12.78,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,20.57,8.6
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,26.79,17.27
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,32.61,22.93
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,35.45,25.72
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,51.39,29.02
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,89.25,46.15
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,135.12,77.08
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,179.41,111.98
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,227.09,152.33
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,274.8,194.06
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,325.02,237.91
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,378.87,284.17
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,429.62,327.04
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,479.3,368.02
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,529.56,408.26
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,577.8,446.66
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,625.65,483.83
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,670.65,517.16
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,714.47,548.55
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,755.41,576.79
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,794.83,603.75
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,831.83,627.65
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,866.87,649.97
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,897.58,670.49
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,925.95,689.41
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,950.53,704.69
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,972.47,718.21
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,990.28,730.15
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,1005.24,740.31
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,1014.52,747.12
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,1020.77,752.07
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,1023.85,754.49
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,1023.88,755.01
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,1018.35,752.29
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,1009.79,747.69
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,996.38,740.87
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,980.11,732.21
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,958.7,718.98
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,934.71,704.05
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,905.53,686.64
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,874.17,667.63
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,837.48,643.45
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,799.23,618.01
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,760.14,592.7
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,715.33,562.83
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,665.62,528.96
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,615.98,493.79
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,559.61,451.18
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,504.53,408.24
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,445.16,360.36
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,386.63,311.55
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,318.96,254.4
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,257.3,200.53
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,183.9,136.04
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,117.74,61.32
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,44.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,11.3,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,17.76,6.26
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,23.22,14.25
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,28.33,19.26
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,33.91,24.52
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,48.97,27.55
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,89.18,45.77
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,133.3,75.42
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,177.89,110.76
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,225.72,151.64
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,274.14,194.44
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,329.29,242.72
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,379.29,286.59
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,430.35,330.34
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,480.02,371.95
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,530.2,412.79
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,578.48,451.79
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,626.28,489.46
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,670.28,522.34
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,712.23,552.84
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,752.84,581.17
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,791.95,608.09
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,827.95,631.84
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,861.93,654.0
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,891.91,674.34
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,919.57,693.07
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,943.45,709.62
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,964.72,724.62
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,981.42,737.24
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,995.3,748.09
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,1003.51,754.6
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,1008.73,759.24
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,1010.36,760.73
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,1008.99,760.33
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,1003.53,757.7
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,995.07,753.14
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,980.88,745.83
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,963.9,736.67
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,942.61,723.47
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,918.73,708.46
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,889.04,690.0
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,857.27,669.96
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,821.26,645.41
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,783.63,619.55
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,745.05,593.68
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,700.81,563.22
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,651.99,529.17
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,603.12,493.73
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,547.29,450.31
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,492.8,406.66
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,434.9,358.85
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,377.92,310.19
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,311.82,252.49
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,251.67,198.48
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,178.83,133.26
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,112.93,56.42
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,42.49,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,11.8,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,18.85,6.49
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,24.7,15.54
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,30.17,20.96
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,33.15,23.89
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,46.21,26.73
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,86.7,45.11
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,128.74,72.52
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,172.72,107.43
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,219.9,147.97
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,267.24,189.92
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,321.13,237.2
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,324.17,249.06
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,307.99,240.56
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,391.09,304.95
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,518.0,403.94
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,565.02,440.66
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,611.64,476.37
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,655.53,509.2
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,698.18,540.1
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,738.63,568.22
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,777.57,595.07
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,813.27,618.3
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,847.0,639.96
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,877.31,660.67
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,905.3,679.8
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,929.1,696.1
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,950.29,710.71
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,967.82,722.65
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,982.55,732.79
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,993.3,740.69
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,1001.07,746.73
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,1003.53,749.03
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,1002.93,749.43
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,998.19,747.47
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,990.38,743.67
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,977.29,736.77
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,961.33,728.11
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,941.42,715.68
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,918.81,701.37
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,890.72,684.45
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,860.41,665.82
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,825.51,642.53
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,788.78,617.78
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,746.9,590.01
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,704.03,561.09
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,657.11,527.77
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,609.91,493.66
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,559.83,455.46
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,506.63,413.37
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,447.94,364.84
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,391.88,316.84
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,326.64,260.96
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,266.75,207.78
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,194.09,142.79
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,131.08,61.61
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,50.2,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,10.32,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,16.08,4.16
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,22.56,13.67
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,27.35,18.47
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,30.06,21.14
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,41.91,23.53
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,80.85,38.75
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,124.28,66.71
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,174.47,106.38
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,223.35,148.02
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,272.1,191.18
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,322.68,235.92
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,372.67,279.7
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,423.62,323.18
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,473.06,364.42
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,522.56,404.47
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,570.37,442.92
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,617.65,480.01
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,662.65,513.43
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,706.01,544.47
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,746.85,572.68
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,786.1,599.58
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,821.73,622.58
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,855.26,643.95
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,885.6,664.28
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,913.56,682.97
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,938.1,698.36
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,960.02,711.98
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,977.36,723.66
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,991.82,733.54
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,1000.21,739.85
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,1005.56,744.3
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,1007.63,746.38
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,1006.66,746.57
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,1001.53,744.13
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,993.34,739.79
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,979.92,731.74
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,963.66,721.89
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,942.49,709.06
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,918.64,694.44
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,890.38,677.8
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,859.93,659.53
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,824.81,636.54
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,787.87,612.08
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,745.41,584.31
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,702.0,555.4
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,654.37,522.92
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,610.64,492.6
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,556.23,451.08
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,502.95,409.11
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,444.18,361.31
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,387.95,313.8
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,322.54,257.18
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,265.43,205.84
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,193.89,141.78
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,128.0,55.48
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,49.04,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,9.83,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,16.58,3.74
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,21.68,12.8
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,26.51,17.63
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,29.26,20.33
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,39.46,22.5
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,78.26,36.99
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,121.67,64.46
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,171.47,103.46
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,219.97,144.56
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,268.84,187.62
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,319.59,232.3
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,369.83,276.05
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,421.07,319.49
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,471.3,361.03
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,521.74,401.42
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,570.09,439.0
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,617.93,475.05
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,663.35,508.06
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,706.97,538.61
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,748.29,565.62
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,788.06,591.23
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,824.77,614.48
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,859.54,636.22
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,890.58,656.58
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,919.25,675.36
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,943.97,690.18
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,966.05,703.28
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,983.59,714.85
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,998.21,724.65
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,1009.4,733.17
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,1017.54,739.82
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,1020.12,742.6
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,1019.56,743.49
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,1013.86,741.16
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,1005.06,736.9
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,991.83,730.93
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,975.68,723.07
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,954.76,710.94
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,931.16,697.0
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,902.37,680.52
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,871.33,662.35
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,835.16,639.11
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,797.28,614.45
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,754.82,586.98
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,711.37,558.34
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,662.5,525.28
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,617.71,494.45
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,562.51,453.51
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,508.45,411.96
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,448.18,363.18
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,390.7,314.82
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,323.84,257.73
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,265.53,205.84
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,192.39,140.22
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,124.77,48.85
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,47.81,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
