Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,9.83,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,15.35,2.29
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,22.8,13.68
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,28.53,19.37
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,45.59,34.81
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,80.7,66.12
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,99.07,77.8
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,118.12,93.07
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,148.27,107.93
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,207.94,148.53
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,250.64,179.3
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,319.9,233.9
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,369.78,277.76
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,420.61,321.43
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,470.18,362.98
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,519.95,403.43
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,568.08,441.43
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,615.73,477.91
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,660.93,511.71
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,704.94,543.34
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,746.64,572.01
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,786.77,599.31
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,823.03,622.74
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,857.26,644.59
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,888.53,665.81
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,917.38,685.4
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,942.78,701.31
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,965.51,715.43
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,983.61,727.9
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,998.78,738.54
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,1007.04,744.99
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,1012.16,749.51
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,1014.76,753.38
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,1014.26,755.33
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,1010.02,754.05
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,1002.66,750.78
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,989.52,743.92
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,973.48,735.17
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,953.74,722.93
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,931.17,708.79
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,902.79,691.25
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,872.14,672.08
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,836.97,648.77
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,799.81,623.88
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,757.36,595.7
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,713.87,566.37
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,666.42,532.72
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,618.56,498.2
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,563.39,456.35
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,513.12,416.53
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,453.69,368.22
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,396.89,320.19
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,330.32,262.55
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,269.26,207.86
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,195.29,141.27
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,127.35,43.4
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,50.14,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,9.34,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,15.77,1.59
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,21.92,12.87
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,27.69,18.62
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,30.36,21.28
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,37.14,27.42
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,76.37,36.41
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,120.28,63.5
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,165.98,98.68
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,219.28,143.48
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,268.58,186.5
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,319.82,231.13
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,371.04,275.66
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,423.33,319.98
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,473.99,361.99
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,524.86,402.89
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,573.89,441.08
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,622.47,477.74
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,667.39,510.66
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,710.25,541.19
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,752.23,568.59
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,792.65,594.43
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,829.55,617.82
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,864.5,639.69
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,895.72,659.87
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,924.56,678.42
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,949.47,693.34
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,971.73,706.53
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,989.41,718.17
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,1004.16,728.03
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,1014.02,733.39
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,1020.79,736.88
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,1022.97,739.01
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,1022.01,739.27
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,1016.44,736.69
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,1007.78,732.24
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,993.7,725.47
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,976.72,716.88
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,954.55,703.8
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,929.77,689.0
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,900.2,671.98
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,868.42,653.32
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,830.31,630.07
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,790.78,605.52
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,747.57,577.74
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,707.98,552.14
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,656.79,517.63
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,605.86,481.86
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,549.99,439.71
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,495.45,397.25
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,434.61,348.41
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,375.21,299.06
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,307.53,242.03
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,246.11,188.51
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,170.27,122.04
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,99.94,27.13
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,37.72,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,10.32,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,16.54,0.79
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,23.93,14.47
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,30.8,21.23
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,34.57,24.89
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,40.41,30.2
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,77.2,39.44
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,122.56,67.45
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,167.28,100.94
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,215.53,140.32
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,263.95,181.38
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,314.8,224.37
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,368.83,269.47
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,419.77,311.2
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,470.1,351.32
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,520.77,390.4
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,568.6,427.08
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,616.05,462.52
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,661.52,495.67
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,706.06,527.42
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,747.82,554.7
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,788.04,580.4
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,822.39,601.02
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,854.14,619.73
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,884.64,639.4
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,912.83,657.53
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,935.79,671.27
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,955.97,683.24
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,973.14,694.72
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,987.52,704.54
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,997.16,711.44
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,1003.86,716.59
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,1006.59,720.48
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,1006.33,722.59
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,1001.11,720.19
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,992.94,716.01
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,978.96,709.3
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,962.19,700.85
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,943.06,689.78
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,921.11,676.86
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,891.32,659.48
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,859.4,640.59
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,825.68,620.51
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,789.96,598.79
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,750.93,574.03
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,706.18,544.81
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,656.97,511.97
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,607.6,477.43
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,550.88,436.0
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,495.51,394.1
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,435.44,346.13
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,376.45,297.4
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,307.27,239.68
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,244.55,185.56
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,167.97,118.77
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,96.62,18.61
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,36.53,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,10.81,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,17.25,0.0
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,26.0,16.05
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,33.72,23.73
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,38.2,28.05
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,43.04,32.49
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,78.54,42.0
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,119.84,66.42
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,166.9,101.83
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,214.16,140.63
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,261.94,181.71
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,312.44,225.34
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,362.3,268.23
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,413.57,311.29
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,467.16,354.23
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,517.11,393.07
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,565.51,430.13
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,613.69,465.85
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,658.33,497.04
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,701.44,526.09
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,742.86,554.68
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,782.88,581.0
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,817.27,602.44
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,849.14,622.04
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,879.39,640.44
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,907.45,657.3
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,928.67,669.66
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,947.08,680.26
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,963.89,690.86
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,978.03,699.83
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,988.42,706.51
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,995.99,711.53
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,997.36,713.15
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,995.81,713.07
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,986.73,708.69
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,980.59,706.33
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,965.43,699.2
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,947.59,690.42
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,925.89,677.72
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,901.69,663.37
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,870.12,645.32
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,836.67,625.79
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,802.86,604.56
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,767.1,581.73
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,721.48,553.64
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,678.08,526.51
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,630.57,494.18
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,582.76,459.95
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,524.57,417.27
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,468.22,374.44
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,407.98,326.89
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,350.82,279.9
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,282.06,222.07
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,219.95,168.27
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,148.82,105.2
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,80.65,7.39
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,30.25,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,15.62,0.0
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,26.14,16.12
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,36.77,26.45
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,42.43,31.88
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,47.73,36.78
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,81.99,47.37
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,122.66,71.94
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,164.97,103.5
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,211.23,141.42
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,258.39,181.74
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,307.85,224.05
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,359.93,268.36
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,410.13,310.41
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,459.02,349.9
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,508.14,388.27
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,555.45,424.81
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,602.8,460.32
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,649.65,494.72
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,698.79,529.82
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,739.65,557.82
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,779.16,583.05
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,814.71,605.54
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,848.22,626.47
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,878.51,645.09
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,906.59,662.15
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,929.73,675.89
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,950.3,687.98
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,967.75,699.46
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,982.5,709.29
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,992.96,716.46
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,1000.54,721.92
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,1002.4,723.81
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,1001.3,723.95
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,993.89,720.13
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,983.61,714.58
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,969.03,707.73
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,951.74,699.14
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,935.5,689.89
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,911.11,675.19
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,880.79,657.54
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,848.47,638.37
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,813.91,616.23
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,777.36,592.51
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,732.55,564.7
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,687.05,535.78
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,639.62,503.73
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,591.74,469.24
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,536.6,428.49
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,480.88,385.85
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,420.21,337.04
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,362.52,288.85
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,293.55,230.63
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,231.2,176.33
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,157.84,110.64
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,88.07,0.0
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,33.2,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,9.34,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,14.83,0.0
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,25.33,15.23
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,35.01,24.68
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,40.3,29.75
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,45.26,34.3
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,78.23,43.89
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,118.99,67.62
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,161.43,98.37
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,207.76,135.22
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,255.02,174.53
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,308.04,218.26
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,356.93,258.2
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,407.43,298.21
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,456.03,335.71
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,505.11,372.18
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,552.57,406.98
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,599.98,440.63
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,647.65,472.42
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,692.08,501.03
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,733.17,527.27
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,772.93,550.83
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,808.33,571.26
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,841.73,590.21
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,871.92,609.56
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,899.91,627.57
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,923.47,642.22
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,944.47,655.3
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,961.42,667.26
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,975.64,677.63
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,984.7,683.51
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,990.87,687.67
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,992.68,691.56
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,991.55,693.76
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,985.51,691.59
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,976.58,687.71
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,961.44,679.56
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,943.61,669.78
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,921.66,657.41
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,902.66,646.95
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,871.93,629.77
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,839.2,611.17
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,801.91,589.59
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,763.12,566.62
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,718.07,538.63
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,672.39,509.66
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,624.01,477.66
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,573.52,442.25
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,516.33,401.08
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,460.99,359.83
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,397.56,310.32
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,337.95,262.12
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,269.65,206.46
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,208.05,154.71
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,138.04,93.73
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,69.65,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,26.01,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,11.56,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,24.99,14.61
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,37.87,26.86
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,47.72,35.88
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,57.05,44.24
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,84.92,53.55
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,121.65,75.26
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,159.69,102.44
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,202.0,135.5
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,244.28,169.87
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,290.21,207.44
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,335.84,245.22
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,383.38,283.77
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,429.79,319.99
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,477.47,356.02
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,523.01,390.12
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,571.29,425.11
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,612.03,453.02
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,651.27,479.04
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,690.0,505.25
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,727.82,530.29
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,762.77,552.48
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,796.42,573.06
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,825.28,591.92
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,852.31,609.62
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,876.34,625.76
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,898.31,640.64
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,914.94,651.81
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,929.12,661.53
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,940.89,669.82
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,950.05,676.55
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,951.58,678.52
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,950.35,678.87
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,945.17,677.1
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,937.21,673.6
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,922.0,666.23
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,904.27,657.26
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,883.92,645.48
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,861.06,632.01
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,830.37,613.99
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,797.92,594.63
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,763.54,573.72
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,727.45,551.32
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,686.03,525.67
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,641.63,497.29
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,594.56,464.4
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,547.36,430.31
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,490.94,388.57
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,436.49,346.93
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,378.48,300.51
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,323.48,254.89
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,257.55,199.77
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,198.23,148.8
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,133.11,90.14
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,67.99,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,25.51,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,8.36,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,13.24,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,22.23,12.43
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,30.57,20.88
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,35.2,25.36
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,39.53,29.38
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,83.95,56.89
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,120.73,91.21
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,139.53,92.78
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,198.07,128.78
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,243.72,167.47
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,291.81,208.42
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,339.83,249.44
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,389.35,290.79
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,436.88,328.99
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,488.43,368.75
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,534.88,404.47
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,581.14,439.04
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,624.87,469.97
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,667.83,499.41
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,707.28,526.33
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,745.35,550.85
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,779.35,572.41
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,811.21,592.4
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,840.84,612.02
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,868.31,630.22
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,889.73,643.51
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,908.51,655.12
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,924.91,666.25
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,938.67,675.76
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,946.54,681.56
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,951.58,685.68
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,952.7,688.45
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,950.98,689.51
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,943.62,685.61
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,933.51,680.04
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,918.76,671.49
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,906.83,664.9
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,885.44,652.02
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,861.65,637.58
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,831.45,619.53
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,799.42,600.11
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,764.09,578.39
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,727.19,555.27
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,683.9,526.87
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,642.48,499.38
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,594.04,465.72
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,545.74,430.62
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,490.14,389.42
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,436.44,348.21
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,377.35,300.64
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,321.66,254.21
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,256.3,199.3
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,197.57,148.5
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,131.4,88.12
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,66.06,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,24.4,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,6.88,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.81,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,23.88,13.51
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,36.4,25.76
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,45.9,34.57
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,54.91,42.72
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,92.53,65.79
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,123.34,92.04
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,145.36,100.0
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,196.39,133.17
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,238.63,167.88
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,284.32,205.75
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,329.12,243.38
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,375.92,281.93
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,421.64,318.24
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,468.98,354.71
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,514.46,389.58
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,562.75,425.49
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,607.04,457.14
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,652.38,488.7
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,691.8,516.0
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,730.12,541.18
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,765.81,564.0
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,799.13,585.06
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,828.65,604.38
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,856.16,622.35
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,879.26,636.47
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,900.07,649.1
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,916.67,660.03
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,930.71,669.4
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,943.27,678.26
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,953.1,685.46
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,954.2,686.82
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,952.43,686.48
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,946.38,683.8
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,937.53,679.4
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,923.53,672.77
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,906.91,664.46
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,884.43,650.91
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,864.89,639.37
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,835.29,621.98
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,803.79,603.18
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,766.73,580.29
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,728.39,556.18
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,684.62,527.62
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,642.75,499.95
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,591.41,464.04
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,540.79,427.1
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,484.86,385.54
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,430.88,344.0
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,368.05,293.36
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,309.46,244.58
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,244.02,189.59
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,185.26,138.89
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,118.5,77.99
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,53.52,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,19.82,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,7.37,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,11.67,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,22.03,11.9
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,31.83,21.89
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,37.28,27.14
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,42.37,31.86
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,80.79,56.3
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,110.01,85.49
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,134.81,104.23
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,166.09,128.04
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,201.74,154.59
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,236.77,180.67
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,292.49,218.52
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,387.3,289.55
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,435.58,328.25
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,484.59,366.45
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,531.17,402.6
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,580.62,439.77
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,626.45,472.93
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,672.43,505.33
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,713.64,534.95
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,753.51,562.23
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,788.83,585.11
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,822.03,606.43
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,852.21,626.84
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,880.18,645.79
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,902.19,660.81
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,921.47,674.1
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,938.69,685.61
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,953.21,695.42
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,959.13,699.93
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,962.11,702.66
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,963.81,704.17
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,962.65,703.91
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,956.23,700.29
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,947.0,694.96
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,938.57,691.66
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,922.19,683.09
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,902.12,670.75
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,879.43,656.69
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,849.12,638.23
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,816.86,618.34
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,783.36,597.61
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,747.9,575.24
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,703.38,546.02
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,658.24,515.86
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,611.89,483.89
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,565.06,449.66
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,510.73,409.0
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,456.0,366.59
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,397.54,318.97
