Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,342.0,271.98
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,273.79,213.97
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,212.46,160.09
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,142.64,93.25
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,63.33,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,7.37,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,11.65,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,21.7,11.44
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,31.05,21.18
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,36.54,26.48
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,41.67,31.24
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,79.77,55.1
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,118.93,91.13
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,147.63,110.82
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,187.92,140.25
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,221.83,158.76
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,287.82,206.11
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,338.84,249.36
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,388.18,290.59
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,435.84,329.74
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,483.37,367.61
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,530.18,403.89
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,577.1,439.23
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,617.3,467.6
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,654.53,492.92
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,694.41,521.98
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,733.35,549.94
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,765.26,570.99
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,795.01,589.96
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,824.68,609.68
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,852.57,628.17
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,873.57,641.41
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,892.18,653.11
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,908.58,664.1
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,922.62,673.62
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,948.01,691.05
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,966.45,703.88
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,967.19,704.95
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,965.04,704.36
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,957.29,700.52
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,946.79,694.97
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,936.86,690.98
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,918.99,681.71
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,895.87,667.57
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,870.44,651.88
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,839.61,633.44
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,806.92,613.55
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,770.78,591.18
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,733.15,567.4
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,690.2,540.07
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,644.32,509.96
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,596.09,475.35
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,547.92,439.62
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,490.61,396.22
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,435.34,352.91
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,376.14,304.27
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,320.13,256.58
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,252.26,198.49
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,191.46,144.95
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,125.15,80.32
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,49.05,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,6.88,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,13.76,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,18.05,8.33
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,24.74,15.71
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,28.82,19.7
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,32.64,23.27
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,74.71,50.64
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,116.22,89.35
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,142.63,109.53
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,171.02,131.37
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,209.34,158.82
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,256.07,193.72
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,303.77,226.69
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,388.88,291.47
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,437.9,331.91
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,487.36,371.62
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,535.22,409.08
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,582.78,445.21
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,627.07,477.14
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,669.81,506.98
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,710.38,534.92
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,749.5,560.44
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,785.84,583.83
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,820.3,605.77
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,851.0,626.29
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,879.42,645.3
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,904.13,660.57
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,926.27,674.14
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,943.41,685.49
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,957.72,695.11
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,966.85,701.83
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,972.98,706.74
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,974.54,708.8
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,973.06,709.01
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,968.47,707.29
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,960.86,703.69
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,946.58,696.87
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,929.48,688.22
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,909.05,676.0
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,885.99,662.02
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,856.65,644.75
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,825.2,625.89
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,789.07,603.73
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,751.32,580.1
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,707.64,552.65
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,667.64,527.3
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,618.56,493.46
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,569.59,457.53
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,513.77,415.27
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,459.53,372.66
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,400.21,323.65
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,342.5,274.25
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,274.51,215.61
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,213.58,161.12
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,139.03,86.65
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,58.31,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,6.88,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,13.76,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,19.12,8.92
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,26.69,17.43
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,30.66,21.38
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,34.39,24.91
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,59.12,31.89
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,100.43,52.48
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,148.81,99.22
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,183.2,137.69
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,217.86,155.14
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,292.23,208.68
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,347.46,256.44
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,399.7,301.05
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,450.24,342.64
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,501.32,383.22
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,551.08,422.22
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,600.59,459.8
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,646.73,493.95
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,691.48,526.18
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,733.87,556.23
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,774.75,583.91
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,812.61,608.12
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,848.42,630.71
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,879.8,651.42
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,908.76,670.51
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,933.5,685.45
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,955.5,698.58
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,973.23,710.34
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,988.03,720.3
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,996.69,724.96
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,1002.25,727.73
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,1004.01,729.63
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,1002.66,729.65
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,995.78,726.21
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,985.85,720.91
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,971.01,713.56
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,953.3,704.38
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,930.84,690.69
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,905.77,675.29
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,874.33,656.83
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,840.81,636.78
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,802.95,612.27
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,768.36,589.85
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,723.3,560.55
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,677.53,530.24
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,624.92,493.35
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,572.77,454.33
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,514.25,410.8
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,460.1,368.87
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,394.17,315.97
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,332.66,264.6
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,262.5,204.81
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,199.9,149.58
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,121.97,72.56
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,40.56,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,13.76,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,21.19,10.11
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,30.62,20.66
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,35.66,25.65
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,40.41,30.1
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,77.18,53.04
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,119.38,88.08
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,137.62,89.6
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,193.84,124.09
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,241.47,164.53
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,291.86,207.95
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,341.89,251.13
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,393.52,294.73
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,443.72,335.57
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,498.11,378.02
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,546.59,415.56
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,594.9,451.83
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,641.31,485.96
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,687.14,518.77
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,729.41,548.09
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,770.22,574.6
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,805.9,597.37
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,839.2,618.4
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,870.25,639.41
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,899.0,658.91
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,922.58,673.7
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,943.38,686.69
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,960.68,698.81
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,975.15,709.2
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,984.82,716.55
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,991.5,722.09
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,993.77,726.01
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,993.0,728.07
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,985.85,724.6
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,975.74,719.28
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,960.8,711.97
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,943.09,702.85
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,922.14,691.53
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,898.47,678.28
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,867.55,659.54
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,839.65,642.8
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,804.52,620.76
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,767.4,597.07
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,721.56,567.6
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,675.04,537.01
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,625.14,502.06
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,575.16,464.72
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,516.35,419.77
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,461.86,376.5
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,398.91,324.24
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,339.71,273.2
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,268.47,211.11
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,204.9,153.83
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,125.65,71.61
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,44.77,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,19.39,8.4
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,27.92,18.39
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,32.23,22.78
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,36.3,26.69
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,68.18,47.34
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,106.97,84.01
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,123.5,97.32
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,139.88,110.39
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,172.79,135.54
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,213.12,166.64
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,270.06,208.68
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,340.56,262.45
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,400.89,308.99
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,494.23,382.1
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,542.37,421.25
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,590.13,459.35
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,635.05,493.64
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,678.81,526.22
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,720.31,556.77
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,760.27,584.56
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,796.15,608.09
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,829.84,629.92
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,860.1,650.46
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,887.99,669.36
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,911.37,685.18
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,932.02,699.21
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,948.82,710.7
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,962.75,720.38
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,970.72,726.43
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,975.67,730.59
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,977.32,734.07
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,975.94,735.65
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,969.59,734.19
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,960.24,730.9
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,945.71,723.27
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,928.4,713.78
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,907.46,700.39
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,883.83,685.14
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,853.9,666.35
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,821.93,646.01
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,791.64,625.51
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,754.58,599.9
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,709.69,569.35
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,664.08,537.74
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,614.24,501.13
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,564.43,462.24
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,507.44,417.25
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,452.16,372.12
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,391.77,321.19
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,332.89,269.78
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,263.08,208.18
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,200.92,151.3
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,121.87,65.13
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,42.93,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,11.8,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,19.54,8.03
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,29.03,19.29
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,34.17,24.45
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,38.99,29.07
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,73.29,51.75
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,116.25,89.23
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,143.57,107.9
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,177.47,132.44
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,216.31,154.14
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,288.13,206.28
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,338.18,250.03
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,389.76,294.25
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,444.14,339.45
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,495.16,380.8
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,543.78,419.09
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,592.12,455.91
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,637.56,489.51
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,681.38,520.96
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,723.2,551.65
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,763.59,579.15
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,800.68,603.01
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,835.91,625.38
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,866.65,644.55
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,895.05,662.06
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,920.13,677.3
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,942.58,690.8
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,959.08,702.2
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,972.68,711.83
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,983.32,719.65
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,990.95,725.63
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,992.17,727.56
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,990.29,727.6
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,983.07,724.23
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,972.87,719.01
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,957.71,711.63
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,939.75,702.41
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,915.56,687.91
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,888.99,671.73
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,857.28,652.67
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,828.63,635.61
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,788.4,609.13
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,746.98,581.53
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,700.67,551.75
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,653.88,520.91
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,601.22,482.76
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,547.36,442.1
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,487.89,396.45
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,430.73,350.97
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,361.86,293.9
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,298.24,239.47
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,227.9,178.58
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,165.57,123.03
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,91.95,43.63
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,19.53,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,20.24,7.99
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,32.16,22.0
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,38.5,28.29
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,44.45,33.89
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,55.45,38.22
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,76.12,58.85
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,88.89,69.29
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,101.69,79.56
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,120.77,94.83
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,139.94,109.9
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,169.21,132.98
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,199.34,156.56
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,235.14,184.08
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,267.23,208.4
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,362.21,281.76
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,469.77,363.41
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,501.21,386.05
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,532.49,408.5
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,631.1,487.12
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,752.62,579.39
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,788.87,602.9
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,823.23,625.47
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,854.34,646.63
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,883.2,666.22
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,907.03,682.63
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,928.25,697.34
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,945.84,709.4
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,960.62,719.65
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,968.5,725.64
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,973.38,729.75
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,975.05,731.28
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,973.71,730.92
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,968.31,728.21
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,959.92,723.61
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,945.45,716.37
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,928.22,707.47
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,906.28,693.9
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,881.8,678.56
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,856.72,663.73
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,824.46,643.64
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,787.29,619.78
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,748.5,594.41
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,703.08,563.43
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,657.05,531.45
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,606.76,494.85
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,559.07,458.43
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,500.04,411.5
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,443.11,364.78
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,378.47,310.23
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,318.02,257.39
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,245.53,193.64
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,181.38,135.13
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,100.77,42.06
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,24.19,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,17.88,5.77
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,26.5,17.08
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,31.33,21.96
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,35.87,26.27
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,48.4,28.2
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,93.07,48.89
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,137.11,78.35
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,185.18,116.66
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,233.69,158.44
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,285.09,203.73
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,340.04,252.04
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,392.01,297.22
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,443.16,340.78
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,494.94,383.59
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,544.5,423.47
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,593.69,461.84
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,640.08,496.93
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,685.08,529.99
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,727.65,560.09
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,768.71,587.07
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,806.37,611.59
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,842.07,634.52
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,873.66,655.74
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,902.81,675.28
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,927.99,692.14
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,950.44,707.21
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,968.29,718.96
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,983.14,728.8
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,993.96,734.98
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,1001.63,739.2
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,1004.24,741.31
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,1003.65,741.46
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,998.75,739.25
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,990.65,735.06
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,975.75,727.54
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,957.86,718.09
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,935.65,704.38
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,910.72,688.84
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,880.76,670.86
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,848.57,651.21
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,809.97,626.83
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,769.77,601.01
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,724.85,571.14
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,683.51,543.42
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,631.16,506.03
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,579.11,466.18
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,520.03,421.07
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,462.71,375.57
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,395.79,320.01
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,336.08,268.24
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,263.0,204.45
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,198.33,145.1
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,92.44,30.11
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,9.83,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,16.58,4.21
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,24.77,15.47
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,28.82,19.65
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,32.65,23.3
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,47.11,28.24
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,88.0,45.28
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,138.79,91.23
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,172.58,128.18
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,208.25,146.59
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,277.54,196.04
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,327.95,240.15
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,383.93,287.83
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,434.12,330.11
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,484.73,371.53
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,533.37,410.29
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,581.76,447.71
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,627.74,482.49
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,672.71,515.63
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,714.97,546.48
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,755.71,574.4
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,792.86,598.98
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,827.96,622.0
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,859.51,643.43
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,888.67,663.25
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,913.23,678.93
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,935.03,692.79
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,952.57,704.92
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,967.17,715.2
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,977.36,722.95
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,984.47,728.79
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,987.01,732.58
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,986.4,734.43
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,980.68,731.55
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,971.85,726.68
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,957.18,719.2
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,939.61,709.81
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,918.23,696.82
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,894.19,681.99
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,863.34,662.98
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,830.35,642.35
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,793.1,617.25
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,754.21,590.79
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,713.22,563.5
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,666.92,531.81
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,616.31,495.95
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,565.83,457.72
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,506.95,412.39
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,449.95,366.76
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,385.41,312.61
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,327.52,261.9
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,255.59,198.72
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,192.16,139.71
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,88.91,19.24
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,16.23,3.17
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,23.99,14.74
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,28.08,18.98
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,31.95,22.67
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,64.97,46.75
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,111.99,85.84
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,136.91,105.25
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,162.64,125.74
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,194.97,138.54
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,276.24,195.43
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,330.58,242.53
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,381.99,286.53
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,431.99,327.64
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,482.64,367.61
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,531.8,405.98
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,580.66,442.78
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,626.73,476.37
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,671.91,508.22
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,714.09,536.77
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,754.71,562.35
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,792.08,585.37
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,827.4,606.76
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,858.82,625.91
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,887.79,643.37
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,911.72,658.09
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,932.81,671.02
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,950.4,683.64
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,965.02,694.46
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,972.04,699.13
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,975.89,701.88
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,977.42,704.62
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,975.84,705.44
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,969.35,703.54
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,959.83,699.69
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,944.46,692.67
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,926.25,683.79
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,903.55,670.52
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,878.33,655.51
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,847.12,637.31
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,813.85,617.5
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,780.56,597.39
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,740.96,572.46
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,695.68,542.61
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,649.8,511.76
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,597.44,474.68
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,545.61,436.04
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,489.42,393.08
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,433.22,348.51
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,366.81,293.54
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,305.23,240.75
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,233.01,178.49
