Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,169.53,120.52
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,78.8,4.93
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,14.24,1.22
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,28.35,18.35
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,36.39,26.21
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,43.35,32.71
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,68.94,55.43
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,113.07,83.58
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,142.53,104.98
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,169.41,125.5
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,206.49,146.69
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,270.37,192.78
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,318.48,234.39
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,371.71,279.4
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,420.56,320.14
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,470.41,360.51
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,518.53,398.54
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,566.82,435.57
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,616.6,471.83
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,664.05,505.4
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,705.95,534.87
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,746.5,561.65
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,783.49,585.32
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,818.66,607.55
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,849.42,627.88
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,877.9,646.66
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,903.05,662.3
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,925.63,676.24
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,942.84,687.68
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,957.2,697.38
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,966.31,704.14
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,972.41,709.08
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,973.51,710.89
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,971.54,710.83
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,965.54,708.23
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,956.53,703.75
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,941.35,696.33
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,923.37,687.09
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,899.76,672.7
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,873.64,656.6
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,842.29,637.85
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,813.9,621.02
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,775.61,596.96
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,735.84,571.53
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,689.68,540.65
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,643.01,508.85
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,590.42,470.86
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,540.75,433.51
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,481.27,387.85
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,424.14,342.33
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,358.72,287.88
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,297.93,235.49
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,225.42,172.81
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,161.9,114.12
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,74.64,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.28,0.18
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.4,18.31
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,38.25,27.81
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,47.6,36.45
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,57.42,45.28
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,94.5,57.94
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,133.11,82.53
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,176.48,115.32
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,221.19,152.24
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,268.98,192.68
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,315.9,232.7
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,365.02,273.94
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,412.8,312.9
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,461.66,351.52
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,508.99,388.43
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,559.33,426.38
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,607.71,461.69
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,658.02,497.44
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,701.14,528.72
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,741.01,556.79
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,777.53,580.13
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,812.25,602.02
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,843.32,620.94
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,872.19,638.27
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,896.51,652.89
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,918.31,665.87
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,935.25,676.65
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,949.39,685.73
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,958.38,692.02
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,964.42,696.57
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,966.05,698.42
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,964.69,698.49
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,957.81,695.52
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,947.94,690.71
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,932.59,683.37
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,914.53,674.28
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,896.06,663.93
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,869.91,648.36
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,838.27,629.94
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,804.71,609.97
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,765.22,584.39
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,724.36,557.53
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,677.43,526.71
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,632.78,496.57
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,579.59,458.31
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,527.15,419.39
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,467.11,373.64
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,409.55,328.11
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,342.99,273.69
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,281.38,221.43
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,209.15,159.59
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,146.01,101.32
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,65.68,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,12.8,0.0
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,26.35,16.47
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,33.45,23.6
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,40.09,29.82
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,44.56,33.93
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,82.93,45.54
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,111.59,75.03
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,126.35,99.33
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,153.62,120.24
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,177.74,138.33
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,238.79,183.28
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,311.93,238.15
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,376.67,285.67
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,470.95,356.91
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,522.9,397.24
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,571.19,434.06
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,616.38,467.56
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,660.46,499.36
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,701.64,528.4
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,741.4,554.94
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,778.46,578.85
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,813.65,601.32
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,843.88,621.53
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,871.79,640.23
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,895.93,655.16
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,917.48,668.4
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,934.09,679.79
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,947.85,689.44
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,959.73,696.95
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,968.63,702.58
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,970.16,705.68
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,968.6,706.94
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,961.54,703.62
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,951.45,698.42
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,936.12,690.62
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,917.97,681.0
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,894.82,666.69
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,869.17,650.72
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,838.11,631.76
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,809.89,614.68
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,771.2,589.14
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,731.09,562.42
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,684.85,531.63
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,638.11,499.94
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,584.72,460.56
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,534.44,422.21
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,474.61,376.64
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,417.23,331.31
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,350.56,276.57
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,288.87,224.15
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,215.34,161.8
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,151.34,101.98
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,68.35,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,12.44,0.0
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,25.54,15.61
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,32.68,22.79
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,39.36,29.03
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,42.12,31.64
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,79.28,43.09
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,129.97,85.74
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,168.85,124.39
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,198.62,137.97
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,265.15,184.4
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,313.96,226.25
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,364.55,268.92
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,414.13,309.37
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,464.72,349.28
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,516.18,389.14
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,563.92,425.15
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,610.22,459.38
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,656.2,492.5
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,698.38,522.02
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,739.13,548.52
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,775.85,571.98
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,810.63,593.97
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,842.19,614.57
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,871.41,633.59
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,895.53,648.35
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,916.95,661.38
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,934.63,673.37
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,949.42,683.61
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,954.93,686.59
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,957.3,687.71
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,958.79,691.17
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,957.25,692.78
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,950.27,689.57
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,940.32,684.53
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,924.74,676.61
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,906.4,666.94
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,882.6,652.58
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,856.38,636.58
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,829.93,621.13
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,796.53,600.77
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,757.1,575.05
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,716.36,548.15
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,670.19,517.65
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,623.62,486.08
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,572.28,448.9
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,519.39,409.53
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,459.32,363.84
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,401.86,318.5
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,335.86,264.32
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,274.92,212.57
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,202.19,151.06
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,139.14,91.28
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,52.12,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,13.18,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,26.16,15.99
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,34.75,24.55
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,42.25,31.55
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,47.01,35.93
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,82.42,47.55
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,130.06,89.39
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,156.57,119.89
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,186.33,141.86
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,224.49,170.7
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,274.54,203.58
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,362.64,269.28
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,411.67,309.17
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,461.61,348.63
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,509.37,385.95
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,557.3,422.28
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,601.73,455.18
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,645.15,486.46
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,686.61,515.68
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,726.91,543.43
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,764.09,567.34
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,799.5,589.66
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,829.65,609.49
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,857.61,627.86
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,881.81,642.82
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,903.59,656.2
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,920.22,667.23
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,934.11,676.59
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,942.93,681.41
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,948.85,684.48
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,949.42,685.59
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,947.05,684.94
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,943.21,683.82
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,931.8,677.83
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,915.45,669.73
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,896.45,659.89
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,871.3,644.61
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,843.88,627.77
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,811.3,608.29
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,776.97,587.4
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,739.87,564.49
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,698.79,538.32
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,651.0,506.32
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,603.12,472.5
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,549.58,433.64
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,496.97,394.27
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,436.47,347.87
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,378.78,302.0
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,313.51,248.55
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,253.19,197.39
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,181.27,136.13
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,120.44,77.1
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,44.1,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,11.73,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,23.95,14.17
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,29.35,20.02
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,34.42,24.88
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,60.25,47.94
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,105.97,81.56
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,130.71,100.4
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,156.46,120.52
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,181.18,139.64
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,211.6,163.29
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,262.0,200.56
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,318.15,243.09
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,381.62,290.76
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,480.3,366.72
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,530.22,406.36
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,579.84,444.84
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,626.56,479.99
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,671.89,513.15
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,714.44,543.59
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,755.45,570.86
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,792.62,595.02
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,827.65,617.55
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,859.06,637.16
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,888.0,655.03
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,913.21,671.02
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,935.62,685.17
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,952.3,696.62
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,965.96,706.23
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,972.91,711.56
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,976.67,714.95
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,978.19,716.7
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,976.59,716.52
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,968.94,712.48
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,958.21,706.55
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,942.27,698.34
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,923.5,688.28
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,899.96,673.68
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,873.85,657.33
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,841.65,637.78
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,812.33,620.11
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,773.41,595.43
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,732.95,569.36
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,685.62,537.64
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,637.82,504.91
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,584.66,466.0
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,531.96,426.18
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,473.35,380.76
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,414.9,333.72
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,347.39,277.19
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,284.97,222.99
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,208.7,157.13
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,141.74,87.96
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,53.46,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,12.3,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,25.09,14.95
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,32.27,22.54
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,38.98,28.9
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,43.05,32.7
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,76.42,42.78
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,121.65,82.44
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,152.92,118.03
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,183.77,140.7
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,223.81,170.99
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,275.43,204.74
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,366.59,272.93
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,417.13,314.59
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,468.49,355.76
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,517.57,394.51
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,569.55,434.08
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,614.18,467.33
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,655.21,497.15
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,699.27,528.35
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,740.0,556.42
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,777.19,580.21
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,812.57,602.57
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,843.12,621.5
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,871.38,638.83
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,895.96,653.66
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,917.94,666.79
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,934.48,677.75
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,948.16,686.98
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,954.25,691.41
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,957.28,694.04
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,957.84,695.21
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,955.4,694.57
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,948.51,691.15
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,938.67,685.94
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,927.51,679.62
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,908.55,668.23
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,884.02,653.55
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,857.06,637.2
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,824.17,617.41
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,789.43,596.18
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,749.43,571.25
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,708.16,545.03
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,662.6,514.99
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,614.19,481.05
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,559.75,441.66
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,506.23,401.68
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,444.66,354.49
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,385.95,307.73
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,317.91,251.42
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,255.28,197.86
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,181.22,134.66
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,114.88,66.33
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,42.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,12.47,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,24.7,14.36
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,34.31,24.17
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,43.77,32.96
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,48.91,37.64
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,78.64,46.91
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,124.0,85.68
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,148.99,114.57
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,180.54,127.71
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,254.5,178.56
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,302.24,219.44
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,352.11,261.63
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,404.24,304.19
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,454.01,343.71
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,501.49,381.17
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,549.19,417.75
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,594.4,450.64
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,639.09,482.15
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,680.6,511.49
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,720.93,539.37
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,757.07,563.08
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,791.37,585.04
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,821.9,605.52
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,850.53,624.73
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,873.56,638.97
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,894.05,651.56
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,910.02,662.22
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,923.26,671.2
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,932.69,678.14
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,939.26,683.35
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,939.27,684.06
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,941.14,686.17
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,933.99,682.44
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,923.91,676.95
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,907.44,668.63
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,888.31,658.57
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,864.05,643.73
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,837.4,627.23
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,804.59,607.39
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,770.01,586.12
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,730.13,560.97
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,691.83,536.54
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,643.45,503.77
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,595.02,469.15
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,541.58,429.89
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,489.13,390.13
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,427.3,342.12
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,368.55,294.8
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,301.76,239.47
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,240.47,186.99
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,167.77,124.46
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,103.25,54.88
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,38.03,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,12.51,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,24.76,14.18
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,36.4,25.93
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,47.47,36.17
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,56.37,44.28
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,84.99,55.16
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,128.66,90.08
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,157.25,118.26
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,189.89,135.73
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,252.37,179.78
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,297.81,218.04
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,345.74,257.97
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,391.99,295.57
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,438.9,332.51
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,483.96,367.8
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,529.6,402.61
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,565.97,428.86
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,597.14,450.38
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,634.48,476.79
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,671.47,502.39
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,705.15,525.55
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,738.08,547.89
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,765.8,567.14
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,792.08,585.31
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,814.68,600.13
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,835.6,613.74
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,850.46,624.03
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,863.16,632.93
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,869.1,637.31
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,872.66,640.21
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,871.84,640.33
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,868.62,638.94
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,860.31,634.66
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,849.6,628.81
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,831.36,618.66
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,811.03,607.05
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,786.73,591.61
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,760.48,574.71
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,723.46,550.85
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,688.23,527.84
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,648.17,501.21
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,607.46,473.53
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,558.66,439.75
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,510.52,405.52
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,456.12,364.7
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,403.42,324.09
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,344.08,277.39
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,280.89,226.29
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,218.51,174.02
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,161.05,124.96
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,104.21,75.97
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,48.89,20.45
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,18.6,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,12.29,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,21.01,10.96
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,38.68,27.85
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,55.6,43.26
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,70.77,56.91
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,98.58,70.59
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,128.32,92.79
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,156.29,117.19
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,188.57,140.49
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,232.4,173.93
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,278.71,209.17
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,338.98,256.01
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,366.67,279.26
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,390.86,298.24
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,446.11,340.31
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,514.08,391.34
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,552.18,418.88
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,588.75,444.7
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,625.69,470.77
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,662.33,496.11
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,693.48,517.12
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,723.52,537.05
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,750.71,555.94
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,776.0,573.43
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,796.61,587.13
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,815.56,599.64
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,829.07,609.08
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,840.61,617.26
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,848.87,623.81
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,855.0,629.02
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,853.17,628.43
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,849.07,626.42
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,838.72,620.78
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,827.17,614.34
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,807.91,603.37
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,786.79,591.07
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,761.78,575.01
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,735.05,557.62
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,699.67,534.41
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,663.4,510.27
