Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,622.44,482.55
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,581.12,454.03
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,531.97,418.83
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,483.55,383.4
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,420.87,336.27
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,368.61,295.86
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,310.6,250.14
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,255.68,205.52
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,195.38,155.07
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,139.31,107.39
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,87.98,63.06
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,36.56,10.84
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,13.96,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,11.3,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,19.39,9.45
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,37.52,26.81
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,54.85,42.58
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,71.11,57.19
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,98.07,71.19
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,124.32,92.32
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,139.59,108.28
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,165.62,128.56
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,192.87,149.71
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,222.71,172.7
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,253.92,196.56
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,314.28,241.2
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,386.47,295.0
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,440.36,335.81
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,506.14,385.25
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,549.32,417.61
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,594.33,450.95
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,631.83,478.57
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,668.8,505.41
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,702.79,529.38
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,735.97,552.47
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,764.5,572.8
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,791.49,591.94
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,814.86,607.82
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,836.47,622.42
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,851.21,632.79
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,863.66,641.75
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,868.7,645.81
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,871.23,648.32
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,870.29,649.37
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,866.88,648.87
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,860.79,645.65
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,852.13,640.78
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,834.33,630.7
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,814.34,619.04
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,791.13,604.11
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,765.84,587.62
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,731.63,565.12
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,696.16,541.44
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,656.2,513.37
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,612.01,481.85
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,564.03,448.1
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,516.63,413.88
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,463.35,373.52
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,411.53,333.16
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,352.11,285.38
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,296.2,239.08
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,233.79,186.38
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,176.54,136.96
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,116.36,84.26
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,55.89,13.02
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,19.6,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,13.27,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,22.58,11.58
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,38.3,27.41
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,50.16,38.44
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,61.39,48.65
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,85.83,59.29
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,110.19,79.62
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,124.45,97.73
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,147.45,115.68
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,171.46,134.25
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,197.6,154.17
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,229.92,178.87
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,268.06,207.8
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,308.65,238.36
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,395.86,305.15
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,517.9,397.97
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,558.05,427.57
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,596.45,455.5
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,634.88,484.08
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,672.76,511.82
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,707.23,535.99
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,740.72,559.13
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,769.11,579.5
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,795.91,598.65
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,819.04,614.03
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,840.27,628.02
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,855.13,638.54
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,867.68,647.6
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,880.68,657.36
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,891.23,665.55
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,890.25,666.8
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,886.62,666.44
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,877.9,661.65
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,866.61,655.19
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,848.35,644.78
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,827.81,632.81
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,802.14,616.18
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,774.5,598.11
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,739.72,575.25
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,703.64,550.79
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,662.42,522.5
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,620.52,493.13
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,567.91,454.87
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,519.7,418.99
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,465.23,377.29
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,412.48,335.78
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,352.43,287.03
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,296.02,239.89
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,232.52,185.89
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,174.67,135.66
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,114.12,82.06
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,52.4,3.35
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,18.44,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,13.27,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,22.57,11.17
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,38.29,27.39
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,50.28,38.68
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,70.02,56.43
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,99.44,76.76
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,120.5,91.73
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,148.05,112.64
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,169.87,131.53
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,183.7,143.68
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,227.86,176.69
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,283.96,219.43
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,326.44,251.95
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,379.16,292.42
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,437.9,337.86
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,513.23,396.04
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,553.77,425.68
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,592.98,453.59
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,631.3,482.39
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,669.02,510.33
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,702.51,533.88
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,734.81,556.23
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,763.33,576.75
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,790.21,596.0
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,812.07,610.79
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,831.95,623.97
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,846.66,634.4
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,859.06,643.38
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,857.35,642.57
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,852.85,639.3
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,851.85,640.3
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,848.48,639.71
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,839.92,635.0
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,828.97,628.68
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,810.71,617.85
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,790.39,605.54
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,765.75,589.26
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,739.23,571.51
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,702.01,546.54
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,666.69,522.54
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,626.38,494.65
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,585.56,465.82
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,536.78,429.97
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,488.77,393.94
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,435.72,353.13
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,384.33,312.55
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,325.0,264.37
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,262.11,212.16
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,202.6,161.5
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,147.78,113.99
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,91.83,64.37
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,35.17,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,13.6,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,13.27,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,20.93,9.45
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,34.37,23.86
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,47.17,35.77
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,56.13,44.0
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,77.11,52.12
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,121.2,84.27
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,149.72,110.0
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,183.55,129.38
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,239.92,169.3
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,285.16,207.48
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,332.93,247.48
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,379.12,285.8
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,426.86,324.44
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,472.37,360.47
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,518.46,395.94
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,559.64,426.68
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,598.62,454.9
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,637.39,483.65
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,675.45,511.4
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,710.83,536.11
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,745.07,559.64
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,773.59,578.6
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,800.34,595.91
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,824.13,611.04
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,845.88,624.78
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,861.14,635.46
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,873.94,644.63
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,885.43,653.04
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,891.87,658.18
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,891.0,658.29
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,887.41,656.74
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,882.67,654.82
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,872.29,649.19
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,854.94,639.9
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,835.2,629.01
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,810.07,613.34
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,782.82,596.13
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,748.59,574.6
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,712.96,551.83
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,672.29,524.48
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,630.77,495.81
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,581.67,460.56
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,532.91,424.72
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,478.37,383.45
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,422.66,340.1
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,361.57,291.46
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,304.28,244.26
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,239.45,189.28
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,180.66,138.26
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,116.89,81.06
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,51.56,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,18.56,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,12.78,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,20.18,8.46
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,31.21,21.2
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,41.68,31.09
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,48.06,37.05
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,66.57,42.54
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,98.24,67.66
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,109.45,86.14
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,136.97,107.84
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,165.81,130.31
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,197.01,154.11
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,235.2,183.36
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,290.69,224.75
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,355.12,272.96
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,431.71,331.44
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,535.58,410.7
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,581.74,445.52
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,628.22,480.04
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,671.58,511.27
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,711.58,539.47
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,747.35,563.59
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,781.25,585.64
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,811.57,605.99
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,839.63,624.78
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,862.79,639.37
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,883.33,652.22
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,899.74,663.33
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,913.32,672.69
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,916.05,675.28
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,920.01,678.89
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,919.58,679.36
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,916.2,678.01
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,907.66,673.64
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,896.3,667.46
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,878.48,657.72
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,858.09,646.27
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,832.58,630.27
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,804.87,612.71
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,773.46,593.39
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,737.55,570.64
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,695.75,542.25
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,653.1,512.44
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,603.77,478.16
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,554.7,443.04
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,498.15,400.21
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,443.16,357.28
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,380.14,307.06
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,318.87,256.49
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,251.58,199.11
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,191.15,146.25
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,122.39,83.26
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,52.33,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,12.29,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,19.41,7.33
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,29.08,19.27
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,37.83,27.55
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,41.94,31.48
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,58.07,35.5
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,86.56,57.14
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,102.52,80.13
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,128.87,101.05
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,156.11,122.38
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,184.9,144.68
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,219.69,171.7
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,291.36,225.66
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,377.24,290.92
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,442.94,341.75
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,538.09,415.31
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,583.99,450.39
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,629.32,484.38
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,671.24,515.02
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,711.74,543.9
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,748.86,568.26
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,784.03,591.06
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,814.99,611.67
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,843.59,630.62
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,868.13,645.86
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,889.96,659.29
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,906.72,670.65
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,920.54,680.19
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,925.73,684.11
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,927.79,686.13
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,927.86,686.97
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,924.88,685.92
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,916.2,681.49
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,904.59,675.2
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,887.77,666.73
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,873.07,659.74
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,847.93,644.21
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,820.43,627.0
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,786.94,606.4
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,751.66,584.25
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,711.04,557.87
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,669.28,530.16
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,623.1,497.69
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,574.54,461.79
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,519.05,419.55
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,464.83,376.9
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,402.09,326.38
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,342.85,276.78
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,273.5,216.98
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,210.71,161.21
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,136.66,90.82
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,52.84,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,11.8,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,18.87,6.28
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,27.83,18.13
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,36.17,26.08
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,55.17,43.12
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,82.92,64.24
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,101.4,79.34
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,120.49,94.54
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,149.76,116.73
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,186.24,144.65
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,235.86,180.4
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,297.89,227.03
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,355.06,269.59
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,441.02,336.1
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,489.63,375.25
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,538.24,413.39
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,580.71,445.58
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,619.6,474.08
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,660.69,504.89
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,700.7,534.34
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,736.8,559.48
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,771.24,582.36
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,800.48,602.16
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,827.57,620.5
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,851.58,635.8
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,873.14,649.46
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,888.59,660.01
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,901.28,668.86
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,910.82,676.02
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,917.48,681.39
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,917.03,681.81
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,913.63,680.42
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,905.16,676.02
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,893.79,669.76
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,876.25,660.39
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,856.09,649.23
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,831.33,633.59
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,804.21,616.27
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,769.92,594.71
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,736.95,573.89
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,695.86,545.76
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,653.72,516.31
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,604.14,480.59
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,554.76,444.11
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,499.07,401.66
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,444.81,358.99
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,380.91,307.65
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,320.73,257.49
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,251.7,198.36
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,189.02,143.25
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,118.28,74.88
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,38.79,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,11.8,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,18.69,5.34
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,31.44,21.18
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,43.56,32.64
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,51.5,40.04
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,66.81,45.96
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,93.64,65.13
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,102.38,80.33
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,122.23,96.2
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,142.4,112.06
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,181.33,142.23
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,217.59,169.99
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,288.23,223.07
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,373.01,287.48
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,438.6,338.03
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,527.04,406.29
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,571.22,439.89
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,614.55,472.21
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,654.89,502.62
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,694.14,531.72
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,730.0,556.9
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,764.31,579.92
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,793.88,600.08
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,821.33,618.76
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,844.58,633.64
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,865.41,646.9
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,880.82,657.8
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,893.48,666.97
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,900.67,672.57
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,904.96,676.36
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,904.88,677.04
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,901.91,675.91
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,894.21,671.96
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,883.61,666.13
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,865.7,656.13
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,845.22,644.38
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,821.65,629.47
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,795.66,612.81
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,761.49,591.17
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,728.64,570.27
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,689.21,544.22
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,648.51,516.58
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,598.93,480.49
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,549.58,443.62
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,495.48,402.0
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,442.57,359.94
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,379.35,308.05
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,319.83,257.48
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,251.59,198.55
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,189.99,143.74
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,116.81,70.03
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,37.6,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,11.3,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,17.92,3.97
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,28.67,18.82
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,38.44,28.14
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,43.85,33.29
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,56.05,37.19
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,80.27,52.84
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,91.91,71.61
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,117.47,92.19
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,143.41,112.67
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,167.64,131.29
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,192.76,150.42
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,249.31,193.31
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,311.96,240.5
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,404.3,310.44
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,534.34,408.72
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,580.66,442.64
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,628.42,477.05
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,669.88,508.09
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,709.95,537.63
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,746.54,562.8
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,781.24,585.73
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,811.48,606.33
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,839.36,625.35
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,863.05,640.71
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,884.07,654.29
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,900.6,665.88
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,914.22,675.65
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,926.84,683.55
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,936.38,689.49
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,936.77,692.2
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,933.99,692.99
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,925.23,688.52
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,913.39,682.09
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,896.37,672.97
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,876.52,661.96
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,851.32,646.25
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,823.67,628.8
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,790.4,608.03
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,759.77,588.97
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,718.57,560.92
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,676.19,531.72
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,626.99,497.78
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,577.65,461.5
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,521.27,418.59
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,468.87,377.22
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,405.3,326.03
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,345.33,275.71
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,272.6,213.2
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,207.45,155.13
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,126.16,69.36
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,43.39,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,11.3,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,18.38,2.99
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,26.92,17.22
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,34.86,24.96
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,39.13,29.08
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,48.88,37.85
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,83.73,55.48
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,104.8,82.69
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,115.68,91.29
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,126.47,99.67
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,139.0,109.55
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,151.53,119.34
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,232.8,182.72
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,320.77,250.46
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,374.83,291.55
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,431.75,334.8
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,514.13,399.05
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,624.77,483.49
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,667.17,514.34
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,708.04,543.72
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,744.72,567.92
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,779.38,590.5
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,810.42,611.58
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,838.98,630.95
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,826.43,621.25
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,803.98,601.57
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,817.95,612.69
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,830.11,622.34
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,877.63,657.04
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,921.36,687.29
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,921.17,687.62
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,917.87,686.32
