Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,839.5,633.93
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,751.62,569.73
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,817.72,623.63
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,864.11,658.21
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,840.05,642.59
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,813.43,625.62
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,779.94,604.44
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,749.14,585.03
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,709.85,558.24
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,669.12,530.09
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,620.56,496.16
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,571.88,459.93
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,516.89,417.66
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,462.96,374.74
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,401.72,324.76
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,341.84,273.95
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,269.64,211.29
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,205.12,152.96
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,105.54,50.78
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,9.83,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,15.57,0.35
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,22.36,13.13
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,28.69,19.34
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,31.63,22.23
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,41.98,31.45
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,82.82,41.53
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,128.58,70.57
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,176.06,107.63
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,226.7,150.46
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,277.29,194.85
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,333.74,243.74
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,384.66,287.69
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,436.26,331.08
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,485.33,372.19
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,534.09,412.03
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,580.96,448.59
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,626.86,483.43
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,668.89,514.55
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,709.27,543.4
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,746.03,567.89
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,780.7,590.73
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,811.39,611.41
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,839.5,630.27
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,863.92,646.84
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,885.49,661.52
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,902.04,672.62
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,915.47,681.71
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,923.68,687.4
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,928.64,691.06
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,928.27,691.28
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,924.65,689.47
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,916.92,685.03
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,906.05,678.6
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,888.95,669.35
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,868.94,658.16
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,844.06,642.33
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,816.66,624.73
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,783.96,604.29
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,749.27,582.22
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,709.27,556.01
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,667.97,528.43
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,624.18,498.28
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,575.92,462.49
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,520.28,418.93
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,465.86,374.94
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,403.41,324.18
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,344.32,274.02
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,272.71,211.88
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,212.22,156.12
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,99.25,37.71
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,9.34,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,14.74,0.0
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,21.13,12.08
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,29.58,20.18
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,32.47,23.05
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,37.72,27.81
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,79.77,38.98
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,126.61,68.41
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,174.85,106.14
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,225.96,149.66
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,281.44,198.62
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,334.13,245.52
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,385.32,290.34
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,436.95,334.41
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,486.95,376.03
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,536.64,416.19
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,583.14,452.74
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,628.14,487.12
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,670.11,519.48
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,710.43,549.95
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,747.84,576.13
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,783.13,600.68
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,813.74,621.84
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,841.77,641.18
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,865.39,657.47
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,886.12,671.82
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,902.59,683.07
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,915.97,692.3
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,923.11,697.62
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,927.02,700.89
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,926.77,701.21
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,923.32,699.48
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,915.03,694.82
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,903.6,688.11
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,886.28,677.17
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,866.1,664.32
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,841.69,648.49
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,814.71,630.92
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,780.6,609.14
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,744.59,585.75
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,703.95,557.55
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,666.28,531.27
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,617.23,496.51
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,568.04,459.38
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,512.56,416.22
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,458.3,372.48
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,394.34,319.17
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,336.95,269.23
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,263.35,205.04
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,198.09,144.96
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,92.35,22.74
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,9.34,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,14.88,0.0
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,21.27,12.11
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,29.74,20.3
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,33.08,23.57
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,36.8,27.0
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,78.97,38.92
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,126.04,68.17
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,175.09,106.35
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,227.13,150.53
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,267.68,194.82
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,290.44,221.17
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,330.27,253.45
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,371.18,285.95
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,440.08,339.43
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,540.43,417.24
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,587.63,453.62
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,633.55,488.21
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,676.43,520.89
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,717.64,551.68
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,755.02,576.61
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,790.13,599.77
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,821.49,621.65
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,850.25,641.75
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,873.6,658.18
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,893.94,672.65
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,910.55,685.74
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,924.03,696.85
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,930.96,702.57
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,934.62,706.19
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,934.78,708.17
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,931.69,708.06
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,923.1,702.94
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,911.37,695.8
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,893.9,685.59
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,873.53,673.43
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,848.21,656.76
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,820.35,638.31
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,785.67,616.28
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,749.09,592.61
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,667.43,533.85
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,588.38,474.4
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,582.33,472.05
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,567.76,462.11
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,508.03,414.3
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,452.76,368.7
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,388.06,314.54
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,327.43,261.86
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,248.99,193.8
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,179.94,130.54
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,84.01,4.22
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,9.34,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,15.01,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,23.74,14.05
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,31.85,22.1
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,36.73,26.77
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,41.3,30.97
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,78.53,42.06
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,122.29,68.85
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,167.89,103.74
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,219.89,147.04
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,268.13,188.92
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,318.38,232.49
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,367.52,274.69
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,417.4,316.38
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,465.51,355.78
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,516.66,396.2
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,562.36,431.65
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,607.87,466.04
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,649.44,497.78
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,689.51,527.87
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,725.32,552.58
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,759.07,575.11
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,788.98,595.76
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,816.43,614.72
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,805.58,606.4
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,784.91,587.29
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,779.17,583.0
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,770.65,576.64
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,772.72,579.37
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,772.77,580.7
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,838.03,630.67
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,890.6,666.87
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,883.02,662.34
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,872.45,656.31
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,854.77,646.5
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,834.41,634.88
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,813.73,622.05
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,786.17,604.33
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,752.1,582.82
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,716.28,559.81
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,674.92,532.35
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,632.54,503.63
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,583.45,467.54
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,537.01,432.34
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,480.7,388.49
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,426.1,344.48
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,361.21,291.07
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,300.72,239.33
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,227.35,175.68
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,162.74,115.72
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,75.39,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,23.43,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,28.7,18.01
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,36.81,26.47
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,43.7,33.01
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,50.16,38.93
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,84.35,49.24
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,127.11,75.5
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,171.64,109.47
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,219.84,149.72
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,267.88,191.59
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,318.23,235.52
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,370.5,280.56
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,420.85,323.22
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,469.2,364.04
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,517.71,404.01
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,567.63,443.45
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,615.76,480.69
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,657.09,512.84
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,696.84,543.23
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,733.65,569.05
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,768.44,592.51
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,798.39,613.56
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,825.81,632.84
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,849.46,649.5
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,870.26,664.26
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,885.89,676.81
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,898.46,687.7
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,902.75,691.96
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,903.82,694.13
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,847.65,654.86
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,781.21,603.99
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,772.83,599.65
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,761.96,593.24
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,715.35,559.09
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,668.65,524.65
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,646.24,509.1
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,622.29,492.2
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,593.13,472.27
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,562.57,451.0
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,612.63,494.08
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,642.93,520.94
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,592.6,482.78
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,544.79,445.86
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,484.94,398.31
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,427.53,351.11
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,360.95,294.73
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,298.94,240.37
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,216.79,168.56
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,146.95,103.27
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,66.71,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,8.85,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,15.23,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,31.22,19.96
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,44.42,33.18
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,55.22,43.29
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,65.45,52.61
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,96.99,63.92
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,138.01,89.54
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,178.81,119.43
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,224.48,156.15
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,270.77,196.02
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,319.81,238.5
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,367.1,278.74
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,417.4,320.72
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,465.56,360.31
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,514.12,399.1
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,564.6,438.85
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,617.57,479.64
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,659.64,512.01
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,700.17,542.68
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,737.46,569.2
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,772.73,593.05
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,803.08,614.49
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,830.92,634.2
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,854.51,649.76
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,875.27,663.38
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,891.36,674.61
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,904.39,683.88
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,914.09,691.25
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,920.61,696.58
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,920.6,697.06
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,917.37,695.5
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,907.47,689.74
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,894.51,681.99
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,876.66,671.76
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,855.98,659.59
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,829.07,641.98
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,799.86,622.7
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,769.76,603.68
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,733.4,579.86
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,689.68,549.21
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,645.1,517.52
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,594.12,479.65
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,543.26,440.77
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,486.33,395.77
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,429.26,349.15
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,361.73,292.39
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,298.94,237.7
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,219.78,168.96
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,150.9,102.69
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,57.31,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,8.36,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,13.33,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,24.27,14.1
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,34.31,24.35
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,39.49,29.41
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,44.39,33.97
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,75.68,42.48
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,118.92,67.8
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,163.96,101.24
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,212.87,141.25
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,264.94,185.94
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,315.84,229.8
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,365.9,272.57
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,417.23,315.32
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,465.51,354.81
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,516.81,395.29
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,563.66,430.67
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,610.41,464.88
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,651.98,495.49
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,691.99,524.32
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,728.87,549.92
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,763.69,572.99
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,793.94,593.64
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,821.66,612.6
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,845.15,627.84
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,865.79,641.2
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,881.76,652.09
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,894.67,661.08
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,899.01,663.83
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,900.13,664.57
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,900.1,666.68
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,896.98,666.84
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,886.47,661.13
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,873.04,653.54
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,854.77,643.71
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,838.31,635.15
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,811.34,618.0
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,782.15,599.27
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,746.95,577.06
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,710.1,553.37
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,666.42,523.26
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,624.42,493.15
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,573.36,455.39
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,522.72,416.97
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,464.84,371.88
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,408.89,326.78
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,342.5,272.02
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,280.88,219.42
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,205.81,155.25
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,140.49,90.95
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,52.62,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,12.61,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,22.0,12.02
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,30.69,21.07
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,34.75,25.1
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,38.61,28.71
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,69.07,36.57
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,113.33,61.62
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,162.42,97.76
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,211.88,137.7
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,261.32,179.63
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,312.77,223.19
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,363.18,265.33
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,418.22,309.68
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,467.38,349.64
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,516.4,388.48
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,561.95,422.97
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,606.28,455.55
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,648.3,485.86
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,688.81,514.37
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,725.32,539.31
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,759.8,561.5
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,790.22,581.33
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,818.17,599.45
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,841.82,613.48
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,862.68,625.66
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,878.56,636.27
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,891.39,645.03
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,897.73,650.09
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,900.89,653.25
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,899.83,653.78
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,895.64,652.38
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,886.0,647.51
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,873.34,640.72
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,855.73,631.66
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,835.38,620.76
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,808.9,604.42
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,784.53,589.49
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,749.56,567.75
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,712.82,544.55
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,670.25,516.81
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,626.68,487.48
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,575.97,450.7
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,527.98,414.84
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,470.25,370.48
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,414.44,326.06
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,347.69,271.77
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,285.78,219.52
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,210.65,155.82
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,143.96,87.16
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,54.46,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,7.37,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,14.74,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,21.68,11.37
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,30.87,20.93
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,36.7,26.41
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,42.17,31.32
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,70.71,38.64
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,114.68,63.01
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,160.64,96.16
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,209.94,135.64
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,262.01,178.97
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,312.8,221.39
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,362.66,262.74
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,413.25,303.56
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,462.1,342.1
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,511.01,379.39
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,559.92,414.86
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,605.73,447.02
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,647.55,477.18
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,687.87,505.64
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,723.76,529.32
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,757.53,549.84
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,787.81,567.86
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,815.62,584.15
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,838.44,597.15
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,858.44,608.34
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,874.12,618.09
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,886.8,626.07
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,888.75,627.98
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,887.49,628.08
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,886.05,628.21
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,885.7,629.15
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,874.75,623.93
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,860.93,616.98
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,841.8,607.83
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,820.05,596.88
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,791.12,579.83
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,760.13,561.23
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,723.79,539.54
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,688.78,518.4
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,642.73,488.82
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,596.37,457.58
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,543.61,419.98
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,491.67,381.86
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,430.22,335.34
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,371.63,289.41
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,303.71,235.39
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,240.62,183.46
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,167.64,122.49
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,101.81,55.96
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,36.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,12.78,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,23.66,12.66
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,36.59,25.94
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,44.85,33.77
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,52.7,40.95
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,78.22,48.51
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,119.09,71.67
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,161.04,101.85
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,207.42,139.09
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,254.12,178.76
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,303.32,220.78
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,351.48,261.17
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,401.2,301.75
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,451.52,342.44
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,499.04,379.99
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,542.8,413.75
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,585.66,445.92
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,626.02,476.45
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,665.21,505.55
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,700.58,530.73
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,734.26,554.3
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,763.97,574.8
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,791.48,593.79
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,813.99,608.2
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,833.95,620.91
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,849.27,631.47
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,861.77,640.25
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,872.26,648.11
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,876.38,651.81
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,874.84,651.26
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,874.29,651.55
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,864.91,646.26
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,852.58,639.11
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,833.83,628.62
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,812.47,616.35
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,785.79,599.15
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,756.84,580.33
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,721.43,557.65
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,684.49,533.61
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,643.55,505.23
