Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,599.63,473.13
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,547.83,434.88
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,496.68,396.02
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,437.85,350.01
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,381.39,304.24
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,313.85,248.52
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,251.58,195.32
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,177.61,131.34
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,109.69,54.41
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,40.87,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,14.0,18.0,12.78,0.0
2016,9,9,6,15,251.5,26.5,1.65,14.5,55.5,20.55,10.03
2016,9,9,6,30,382.0,40.0,1.7,15.0,93.0,30.29,20.59
2016,9,9,6,45,465.0,49.0,1.75,15.5,141.0,35.25,25.47
2016,9,9,7,0,548.0,58.0,1.8,16.0,189.0,39.94,29.86
2016,9,9,7,15,601.0,64.5,1.75,16.5,240.5,64.4,35.65
2016,9,9,7,30,654.0,71.0,1.7,17.0,292.0,107.64,58.92
2016,9,9,7,45,692.0,75.5,1.65,18.0,344.0,152.65,91.2
2016,9,9,8,0,730.0,80.0,1.6,19.0,396.0,204.5,133.0
2016,9,9,8,15,756.5,83.5,1.55,19.5,445.5,252.89,174.42
2016,9,9,8,30,783.0,87.0,1.5,20.0,495.0,303.41,217.89
2016,9,9,8,45,803.5,89.5,1.5,21.0,541.0,352.87,259.73
2016,9,9,9,0,824.0,92.0,1.5,22.0,587.0,403.37,301.22
2016,9,9,9,15,839.0,94.5,1.55,22.5,628.0,452.23,341.02
2016,9,9,9,30,854.0,97.0,1.6,23.0,669.0,504.18,381.82
2016,9,9,9,45,863.5,100.0,1.65,24.0,704.0,550.06,416.25
2016,9,9,10,0,873.0,103.0,1.7,25.0,739.0,594.98,448.86
2016,9,9,10,15,881.0,104.0,1.75,25.5,767.5,635.99,478.65
2016,9,9,10,30,889.0,105.0,1.8,26.0,796.0,675.5,506.67
2016,9,9,10,45,895.5,106.0,1.85,26.5,817.5,712.3,532.16
2016,9,9,11,0,902.0,107.0,1.9,27.0,839.0,747.14,554.39
2016,9,9,11,15,905.5,107.5,1.9,27.5,853.0,777.13,572.79
2016,9,9,11,30,909.0,108.0,1.9,28.0,867.0,804.67,589.43
2016,9,9,11,45,911.0,108.0,1.9,28.5,872.5,827.94,603.17
2016,9,9,12,0,913.0,108.0,1.9,29.0,878.0,848.44,615.08
2016,9,9,12,15,912.5,108.0,1.95,29.0,876.0,864.0,625.52
2016,9,9,12,30,912.0,108.0,2.0,29.0,874.0,876.53,634.13
2016,9,9,12,45,900.5,112.5,2.1,29.5,860.5,881.22,636.98
2016,9,9,13,0,889.0,117.0,2.2,30.0,847.0,882.74,637.93
2016,9,9,13,15,884.0,116.0,2.3,29.5,828.5,881.09,639.5
2016,9,9,13,30,879.0,115.0,2.4,29.0,810.0,876.36,639.16
2016,9,9,13,45,872.5,113.0,2.5,29.0,784.0,866.27,634.11
2016,9,9,14,0,866.0,111.0,2.6,29.0,758.0,853.22,627.17
2016,9,9,14,15,856.0,109.5,2.65,28.5,725.0,834.92,617.66
2016,9,9,14,30,846.0,108.0,2.7,28.0,692.0,818.35,609.33
2016,9,9,14,45,832.5,105.0,2.8,28.0,653.0,790.52,592.37
2016,9,9,15,0,819.0,102.0,2.9,28.0,614.0,760.43,573.76
2016,9,9,15,15,800.5,99.0,2.95,27.5,569.5,724.52,551.7
2016,9,9,15,30,782.0,96.0,3.0,27.0,525.0,687.04,528.16
2016,9,9,15,45,757.5,92.5,3.05,26.5,476.5,643.48,499.75
2016,9,9,16,0,733.0,89.0,3.1,26.0,428.0,601.58,470.57
2016,9,9,16,15,699.0,84.0,3.1,25.0,377.0,549.48,433.51
2016,9,9,16,30,665.0,79.0,3.1,24.0,326.0,498.07,395.61
2016,9,9,16,45,616.0,72.5,3.15,23.5,274.0,437.66,348.6
2016,9,9,17,0,567.0,66.0,3.2,23.0,222.0,379.89,301.89
2016,9,9,17,15,494.5,57.5,3.1,22.0,172.0,311.93,245.83
2016,9,9,17,30,422.0,49.0,3.0,21.0,122.0,249.52,192.48
2016,9,9,17,45,307.0,36.5,2.9,20.0,79.5,173.23,126.8
2016,9,9,18,0,192.0,24.0,2.8,19.0,37.0,102.28,41.02
2016,9,9,18,15,96.0,12.0,2.7,18.5,18.5,38.27,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,9,10,6,15,156.0,28.5,2.45,14.5,47.5,22.13,10.8
2016,9,10,6,30,263.0,46.0,2.5,15.0,82.0,35.12,24.68
2016,9,10,6,45,344.5,59.0,2.55,15.5,127.5,43.85,32.98
2016,9,10,7,0,426.0,72.0,2.6,16.0,173.0,52.14,40.59
2016,9,10,7,15,264.5,102.5,2.55,16.5,170.0,88.96,64.01
2016,9,10,7,30,103.0,133.0,2.5,17.0,167.0,120.47,91.41
2016,9,10,7,45,362.5,119.0,2.45,17.5,270.0,143.59,98.31
2016,9,10,8,0,622.0,105.0,2.4,18.0,373.0,200.59,134.81
2016,9,10,8,15,495.5,149.5,2.4,18.5,379.0,243.01,176.13
2016,9,10,8,30,369.0,194.0,2.4,19.0,385.0,275.56,207.77
2016,9,10,8,45,547.5,160.0,2.4,20.0,472.0,323.8,243.74
2016,9,10,9,0,726.0,126.0,2.4,21.0,559.0,390.75,295.48
2016,9,10,9,15,743.0,129.5,2.45,21.5,599.5,437.17,333.53
2016,9,10,9,30,760.0,133.0,2.5,22.0,640.0,486.63,372.86
2016,9,10,9,45,652.0,185.5,2.6,22.5,636.5,510.0,391.13
2016,9,10,10,0,544.0,238.0,2.7,23.0,633.0,526.19,402.73
2016,9,10,10,15,673.5,190.5,2.8,23.5,699.0,584.68,447.73
2016,9,10,10,30,803.0,143.0,2.9,24.0,765.0,652.12,498.48
2016,9,10,10,45,809.0,145.0,3.0,24.5,785.5,687.28,523.52
2016,9,10,11,0,815.0,147.0,3.1,25.0,806.0,720.72,547.09
2016,9,10,11,15,819.0,148.0,3.15,25.0,819.5,749.84,567.59
2016,9,10,11,30,823.0,149.0,3.2,25.0,833.0,776.8,586.1
2016,9,10,11,45,824.0,149.5,3.3,25.5,838.0,798.62,600.15
2016,9,10,12,0,825.0,150.0,3.4,26.0,843.0,817.9,612.5
2016,9,10,12,15,824.0,149.5,3.45,26.0,840.5,831.91,622.24
2016,9,10,12,30,823.0,149.0,3.5,26.0,838.0,843.14,630.23
2016,9,10,12,45,824.0,146.0,3.6,26.0,828.0,850.69,636.1
2016,9,10,13,0,825.0,143.0,3.7,26.0,818.0,855.36,640.13
2016,9,10,13,15,819.5,142.0,3.75,25.5,799.5,853.62,640.94
2016,9,10,13,30,814.0,141.0,3.8,25.0,781.0,848.97,639.9
2016,9,10,13,45,806.0,139.0,3.85,25.0,755.5,838.28,633.57
2016,9,10,14,0,798.0,137.0,3.9,25.0,730.0,824.83,625.44
2016,9,10,14,15,786.5,134.5,3.9,25.0,697.0,805.27,612.89
2016,9,10,14,30,775.0,132.0,3.9,25.0,664.0,783.25,598.69
2016,9,10,14,45,760.5,128.5,3.9,25.0,625.5,755.45,580.39
2016,9,10,15,0,746.0,125.0,3.9,25.0,587.0,728.32,562.53
2016,9,10,15,15,726.0,121.0,3.85,24.5,543.5,692.19,538.92
2016,9,10,15,30,706.0,117.0,3.8,24.0,500.0,654.76,513.76
2016,9,10,15,45,680.5,111.5,3.75,23.5,453.0,610.8,482.61
2016,9,10,16,0,655.0,106.0,3.7,23.0,406.0,566.41,450.4
2016,9,10,16,15,618.5,99.5,3.6,22.5,356.0,513.88,410.95
2016,9,10,16,30,582.0,93.0,3.5,22.0,306.0,462.34,371.14
2016,9,10,16,45,532.5,84.5,3.45,21.5,256.0,402.79,323.86
2016,9,10,17,0,483.0,76.0,3.4,21.0,206.0,345.98,277.21
2016,9,10,17,15,410.5,65.0,3.2,20.0,158.0,277.45,220.14
2016,9,10,17,30,338.0,54.0,3.0,19.0,110.0,217.54,168.58
2016,9,10,17,45,234.0,38.0,2.9,18.5,70.5,146.41,106.53
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,78.04,19.89
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,28.45,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.6,14.0,10.0,8.85,0.0
2016,9,11,6,15,123.0,28.5,2.7,14.5,43.0,22.2,10.35
2016,9,11,6,30,212.0,48.0,2.8,15.0,76.0,36.86,26.1
2016,9,11,6,45,291.0,63.5,2.9,15.5,120.5,47.56,36.19
2016,9,11,7,0,370.0,79.0,3.0,16.0,165.0,57.71,45.48
2016,9,11,7,15,194.0,99.5,2.95,16.5,145.5,83.92,61.52
2016,9,11,7,30,18.0,120.0,2.9,17.0,126.0,111.5,87.35
2016,9,11,7,45,22.0,139.5,2.85,17.5,148.0,131.44,103.16
2016,9,11,8,0,26.0,159.0,2.8,18.0,170.0,147.65,115.78
2016,9,11,8,15,54.0,188.5,2.8,18.5,215.0,182.22,142.34
2016,9,11,8,30,82.0,218.0,2.8,19.0,260.0,219.97,171.38
2016,9,11,8,45,82.5,240.0,2.8,19.5,286.0,245.28,191.04
2016,9,11,9,0,83.0,262.0,2.8,20.0,312.0,270.71,210.51
2016,9,11,9,15,187.0,276.0,2.8,20.5,398.0,330.75,256.07
2016,9,11,9,30,291.0,290.0,2.8,21.0,484.0,400.6,309.08
2016,9,11,9,45,405.0,268.0,2.85,21.5,552.5,453.74,349.79
2016,9,11,10,0,519.0,246.0,2.9,22.0,621.0,517.87,398.65
2016,9,11,10,15,528.5,251.0,2.95,22.0,646.0,551.25,424.06
2016,9,11,10,30,538.0,256.0,3.0,22.0,671.0,584.19,448.93
2016,9,11,10,45,541.5,262.5,3.1,22.5,689.5,613.89,470.29
2016,9,11,11,0,545.0,269.0,3.2,23.0,708.0,642.51,490.54
2016,9,11,11,15,546.0,274.0,3.3,23.0,720.0,666.67,508.33
2016,9,11,11,30,547.0,279.0,3.4,23.0,732.0,689.39,524.97
2016,9,11,11,45,547.5,280.5,3.5,23.5,737.0,706.8,536.81
2016,9,11,12,0,548.0,282.0,3.6,24.0,742.0,722.52,547.4
2016,9,11,12,15,548.0,281.0,3.7,24.0,739.5,733.6,555.83
2016,9,11,12,30,548.0,280.0,3.8,24.0,737.0,742.81,562.97
2016,9,11,12,45,554.5,273.0,3.9,24.0,730.0,749.52,568.68
2016,9,11,13,0,561.0,266.0,4.0,24.0,723.0,754.23,573.04
2016,9,11,13,15,697.5,196.5,4.1,23.5,751.5,805.52,614.77
2016,9,11,13,30,834.0,127.0,4.2,23.0,780.0,848.39,646.84
2016,9,11,13,45,827.5,124.5,4.35,23.0,754.0,838.2,640.84
2016,9,11,14,0,821.0,122.0,4.5,23.0,728.0,825.15,633.38
2016,9,11,14,15,810.0,120.0,4.5,22.5,695.5,806.16,622.28
2016,9,11,14,30,799.0,118.0,4.5,22.0,663.0,784.64,609.39
2016,9,11,14,45,784.0,115.5,4.55,22.0,624.5,757.03,591.14
2016,9,11,15,0,769.0,113.0,4.6,22.0,586.0,727.38,571.31
2016,9,11,15,15,749.5,109.5,4.55,21.5,542.5,691.42,547.29
2016,9,11,15,30,730.0,106.0,4.5,21.0,499.0,656.59,523.84
2016,9,11,15,45,702.0,102.0,4.5,20.5,451.0,611.9,491.66
2016,9,11,16,0,674.0,98.0,4.5,20.0,403.0,566.93,458.36
2016,9,11,16,15,638.5,92.0,4.4,19.5,353.5,515.05,418.47
2016,9,11,16,30,603.0,86.0,4.3,19.0,304.0,464.07,378.19
2016,9,11,16,45,551.0,79.0,4.2,18.5,253.5,404.25,329.56
2016,9,11,17,0,499.0,72.0,4.1,18.0,203.0,347.34,281.81
2016,9,11,17,15,426.0,61.5,3.95,17.5,155.5,280.38,224.54
2016,9,11,17,30,353.0,51.0,3.8,17.0,108.0,218.54,170.25
2016,9,11,17,45,243.5,36.0,3.7,16.5,68.5,146.49,106.14
2016,9,11,18,0,134.0,21.0,3.6,16.0,29.0,76.56,4.39
2016,9,11,18,15,67.0,10.5,3.5,15.5,14.5,28.22,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,77.0,12.0,3.7,13.0,14.0,11.8,0.0
2016,9,12,6,15,220.5,26.5,3.75,13.5,51.0,21.07,9.01
2016,9,12,6,30,364.0,41.0,3.8,14.0,88.0,31.87,21.84
2016,9,12,6,45,461.0,49.0,3.85,14.5,137.0,35.8,25.96
2016,9,12,7,0,558.0,57.0,3.9,15.0,186.0,39.62,29.64
2016,9,12,7,15,613.5,63.5,3.9,15.5,238.5,58.92,33.61
2016,9,12,7,30,669.0,70.0,3.9,16.0,291.0,102.65,55.55
2016,9,12,7,45,707.5,74.0,3.9,16.5,343.0,147.86,87.45
2016,9,12,8,0,746.0,78.0,3.9,17.0,395.0,199.89,129.81
2016,9,12,8,15,772.0,82.0,3.9,17.0,444.5,249.26,173.15
2016,9,12,8,30,798.0,86.0,3.9,17.0,494.0,300.68,219.02
2016,9,12,8,45,816.5,89.0,3.95,17.5,540.0,350.51,263.24
2016,9,12,9,0,835.0,92.0,4.0,18.0,586.0,401.14,307.28
2016,9,12,9,15,849.5,94.5,4.0,18.5,627.0,450.17,348.98
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,502.18,391.71
2016,9,12,9,45,877.0,97.5,4.0,19.5,703.5,547.91,428.58
2016,9,12,10,0,890.0,98.0,4.0,20.0,739.0,592.9,463.87
2016,9,12,10,15,898.0,99.5,4.05,20.0,768.0,634.86,497.01
2016,9,12,10,30,906.0,101.0,4.1,20.0,797.0,675.26,528.34
2016,9,12,10,45,910.5,103.0,4.15,20.0,818.0,712.05,556.44
2016,9,12,11,0,915.0,105.0,4.2,20.0,839.0,746.7,581.32
2016,9,12,11,15,918.5,105.5,4.25,20.0,852.5,776.88,602.64
2016,9,12,11,30,922.0,106.0,4.3,20.0,866.0,804.55,622.15
2016,9,12,11,45,921.5,107.5,4.35,20.5,871.0,827.43,637.05
2016,9,12,12,0,921.0,109.0,4.4,21.0,876.0,847.41,649.93
2016,9,12,12,15,921.0,109.0,4.45,20.5,873.5,863.33,662.68
2016,9,12,12,30,921.0,109.0,4.5,20.0,871.0,876.2,673.46
2016,9,12,12,45,923.0,106.0,4.6,20.0,861.5,884.6,680.28
2016,9,12,13,0,925.0,103.0,4.7,20.0,852.0,889.81,685.03
2016,9,12,13,15,921.0,102.5,4.7,19.5,833.5,889.3,686.55
2016,9,12,13,30,917.0,102.0,4.7,19.0,815.0,885.6,685.99
2016,9,12,13,45,912.5,100.0,4.7,19.0,789.5,876.73,680.55
2016,9,12,14,0,908.0,98.0,4.7,19.0,764.0,864.73,673.05
2016,9,12,14,15,900.0,96.0,4.65,18.5,731.5,846.82,662.37
2016,9,12,14,30,892.0,94.0,4.6,18.0,699.0,826.05,649.71
2016,9,12,14,45,882.5,91.5,4.6,18.0,660.0,800.84,632.87
2016,9,12,15,0,873.0,89.0,4.6,18.0,621.0,773.13,614.17
2016,9,12,15,15,857.0,86.0,4.55,17.5,576.5,741.92,593.68
2016,9,12,15,30,841.0,83.0,4.5,17.0,532.0,704.67,568.43
2016,9,12,15,45,820.0,79.5,4.45,17.0,483.0,661.82,537.51
2016,9,12,16,0,799.0,76.0,4.4,17.0,434.0,617.94,504.19
2016,9,12,16,15,766.5,72.0,4.3,16.5,382.0,565.66,463.77
2016,9,12,16,30,734.0,68.0,4.2,16.0,330.0,513.76,422.41
2016,9,12,16,45,685.0,63.0,4.15,15.5,276.0,452.58,372.27
2016,9,12,17,0,636.0,58.0,4.1,15.0,222.0,396.87,324.65
2016,9,12,17,15,559.5,50.5,3.9,14.5,170.5,326.24,263.19
2016,9,12,17,30,483.0,43.0,3.7,14.0,119.0,261.53,204.95
2016,9,12,17,45,341.5,32.0,3.5,13.5,75.0,176.37,127.36
2016,9,12,18,0,200.0,21.0,3.3,13.0,31.0,95.14,0.0
2016,9,12,18,15,100.0,10.5,3.35,13.0,15.5,36.61,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,8.5,1.9,15.0,8.5,8.19,0.0
2016,9,13,6,30,0.0,15.0,2.0,15.0,15.0,14.46,6.78
2016,9,13,6,45,0.0,23.5,2.15,15.0,23.5,22.67,14.36
2016,9,13,7,0,0.0,32.0,2.3,15.0,32.0,30.89,21.89
2016,9,13,7,15,0.0,42.0,2.35,15.0,42.0,40.56,28.97
2016,9,13,7,30,0.0,52.0,2.4,15.0,52.0,50.23,37.2
2016,9,13,7,45,6.0,100.0,2.45,15.5,102.5,95.46,74.81
2016,9,13,8,0,12.0,148.0,2.5,16.0,153.0,139.68,110.76
2016,9,13,8,15,13.5,164.0,2.45,16.5,170.5,156.12,123.58
2016,9,13,8,30,15.0,180.0,2.4,17.0,188.0,172.71,136.4
2016,9,13,8,45,377.5,155.0,2.4,17.5,377.0,258.5,197.79
2016,9,13,9,0,740.0,130.0,2.4,18.0,566.0,393.92,300.73
2016,9,13,9,15,629.0,173.5,2.35,18.0,561.5,422.16,326.04
2016,9,13,9,30,518.0,217.0,2.3,18.0,557.0,439.35,341.39
2016,9,13,9,45,485.0,244.0,2.3,18.5,576.0,471.47,366.22
2016,9,13,10,0,452.0,271.0,2.3,19.0,595.0,500.2,387.48
2016,9,13,10,15,515.5,259.0,2.3,19.5,642.5,547.87,423.41
2016,9,13,10,30,579.0,247.0,2.3,20.0,690.0,598.92,461.18
2016,9,13,10,45,577.0,258.0,2.35,20.5,709.5,630.4,483.34
2016,9,13,11,0,575.0,269.0,2.4,21.0,729.0,660.4,504.16
2016,9,13,11,15,711.5,207.5,2.35,21.0,786.0,721.09,550.23
2016,9,13,11,30,848.0,146.0,2.3,21.0,843.0,785.4,596.58
2016,9,13,11,45,854.0,144.0,2.3,21.5,849.0,809.02,610.96
2016,9,13,12,0,860.0,142.0,2.3,22.0,855.0,830.16,623.95
2016,9,13,12,15,859.0,141.5,2.2,22.0,851.5,844.49,632.72
2016,9,13,12,30,858.0,141.0,2.1,22.0,848.0,855.91,639.6
2016,9,13,12,45,856.5,139.0,2.05,22.0,837.5,862.43,643.71
2016,9,13,13,0,855.0,137.0,2.0,22.0,827.0,865.93,645.94
2016,9,13,13,15,849.5,136.0,1.95,22.0,807.5,864.06,644.71
2016,9,13,13,30,844.0,135.0,1.9,22.0,788.0,859.18,641.63
2016,9,13,13,45,837.0,132.5,1.85,22.5,761.5,848.5,633.59
2016,9,13,14,0,830.0,130.0,1.8,23.0,735.0,834.92,623.8
2016,9,13,14,15,818.0,127.5,1.8,22.5,701.5,814.47,612.34
2016,9,13,14,30,806.0,125.0,1.8,22.0,668.0,791.47,599.18
2016,9,13,14,45,791.5,121.5,1.8,22.0,628.5,763.05,581.09
2016,9,13,15,0,777.0,118.0,1.8,22.0,589.0,732.53,561.46
2016,9,13,15,15,756.5,114.0,1.8,22.0,544.0,697.73,538.65
2016,9,13,15,30,736.0,110.0,1.8,22.0,499.0,659.17,512.57
2016,9,13,15,45,707.5,105.5,1.8,22.0,450.5,613.52,480.1
2016,9,13,16,0,679.0,101.0,1.8,22.0,402.0,567.6,446.68
2016,9,13,16,15,641.0,94.5,1.75,21.5,351.0,513.65,406.89
2016,9,13,16,30,603.0,88.0,1.7,21.0,300.0,460.76,366.65
2016,9,13,16,45,547.5,80.5,1.7,20.5,248.5,398.85,318.09
2016,9,13,17,0,492.0,73.0,1.7,20.0,197.0,340.11,270.26
2016,9,13,17,15,413.5,61.5,1.5,19.0,149.0,270.48,212.4
2016,9,13,17,30,335.0,50.0,1.3,18.0,101.0,207.31,158.29
2016,9,13,17,45,219.0,34.0,1.15,17.5,62.0,133.87,92.5
2016,9,13,18,0,103.0,18.0,1.0,17.0,23.0,60.38,0.0
2016,9,13,18,15,51.5,9.0,1.05,16.5,11.5,22.16,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,7.86,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,20.74,7.24
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,34.68,24.06
2016,9,14,6,45,314.0,60.0,0.95,15.5,119.0,45.08,33.96
2016,9,14,7,0,399.0,75.0,1.1,16.0,165.0,54.96,43.03
2016,9,14,7,15,457.0,86.0,1.05,16.5,215.0,71.64,48.4
2016,9,14,7,30,515.0,97.0,1.0,17.0,265.0,111.24,68.81
2016,9,14,7,45,562.5,104.0,1.0,17.5,316.0,151.88,96.3
2016,9,14,8,0,610.0,111.0,1.0,18.0,367.0,197.19,131.37
2016,9,14,8,15,641.0,117.5,0.95,18.5,415.5,242.98,169.35
2016,9,14,8,30,672.0,124.0,0.9,19.0,464.0,291.53,209.99
2016,9,14,8,45,701.0,126.5,0.85,20.0,510.0,338.38,248.57
2016,9,14,9,0,730.0,129.0,0.8,21.0,556.0,387.26,287.74
2016,9,14,9,15,747.5,132.5,0.75,21.5,596.5,433.88,324.71
2016,9,14,9,30,765.0,136.0,0.7,22.0,637.0,480.94,360.73
2016,9,14,9,45,822.5,117.5,0.65,22.5,682.0,530.8,397.82
2016,9,14,10,0,880.0,99.0,0.6,23.0,727.0,583.34,435.71
2016,9,14,10,15,888.0,100.5,0.6,23.0,755.5,624.8,465.77
2016,9,14,10,30,896.0,102.0,0.6,23.0,784.0,664.73,494.13
2016,9,14,10,45,902.5,102.5,0.65,23.5,805.0,700.99,519.06
2016,9,14,11,0,909.0,103.0,0.7,24.0,826.0,735.23,541.22
2016,9,14,11,15,737.5,192.5,0.85,24.5,785.0,723.48,531.69
2016,9,14,11,30,566.0,282.0,1.0,25.0,744.0,701.62,514.18
2016,9,14,11,45,743.5,192.5,1.2,25.5,804.0,768.7,565.15
2016,9,14,12,0,921.0,103.0,1.4,26.0,864.0,835.61,610.05
2016,9,14,12,15,920.5,103.0,1.6,26.0,861.0,850.94,621.64
2016,9,14,12,30,920.0,103.0,1.8,26.0,858.0,863.19,631.79
2016,9,14,12,45,911.5,105.5,2.0,26.0,845.0,868.24,637.23
2016,9,14,13,0,903.0,108.0,2.2,26.0,832.0,870.09,640.63
2016,9,14,13,15,898.0,107.0,2.3,26.0,813.0,868.1,640.7
2016,9,14,13,30,893.0,106.0,2.4,26.0,794.0,862.99,638.79
2016,9,14,13,45,886.5,104.5,2.5,26.0,767.5,853.02,633.73
2016,9,14,14,0,880.0,103.0,2.6,26.0,741.0,840.05,626.74
2016,9,14,14,15,870.0,101.0,2.7,25.5,708.0,820.79,616.71
2016,9,14,14,30,860.0,99.0,2.8,25.0,675.0,798.85,604.78
2016,9,14,14,45,846.5,96.5,2.9,25.0,635.5,775.29,590.45
2016,9,14,15,0,833.0,94.0,3.0,25.0,596.0,745.34,571.5
2016,9,14,15,15,814.5,91.5,3.0,24.5,551.0,709.65,548.89
2016,9,14,15,30,796.0,89.0,3.0,24.0,506.0,672.39,524.79
2016,9,14,15,45,771.5,85.0,3.05,24.0,457.5,628.04,493.78
2016,9,14,16,0,747.0,81.0,3.1,24.0,409.0,583.01,460.67
2016,9,14,16,15,712.0,76.5,3.05,23.5,357.5,532.97,423.28
2016,9,14,16,30,677.0,72.0,3.0,23.0,306.0,481.63,383.7
2016,9,14,16,45,626.5,65.5,3.0,22.5,254.0,420.88,335.46
2016,9,14,17,0,576.0,59.0,3.0,22.0,202.0,362.95,287.6
2016,9,14,17,15,496.5,50.5,2.65,21.0,152.5,293.15,228.91
2016,9,14,17,30,417.0,42.0,2.3,20.0,103.0,229.65,173.69
2016,9,14,17,45,285.5,29.0,2.0,19.5,63.0,150.51,100.57
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,61.79,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,47.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,95.0,9.0,1.3,14.0,11.0,8.85,0.0
2016,9,15,6,15,244.5,22.0,1.45,14.5,46.5,17.13,4.13
2016,9,15,6,30,394.0,35.0,1.6,15.0,82.0,26.63,17.09
2016,9,15,6,45,483.5,43.5,1.8,15.5,131.0,31.37,21.91
2016,9,15,7,0,573.0,52.0,2.0,16.0,180.0,35.86,26.17
2016,9,15,7,15,627.5,58.0,2.0,16.5,232.0,49.52,28.55
2016,9,15,7,30,682.0,64.0,2.0,17.0,284.0,96.45,50.95
2016,9,15,7,45,720.5,68.0,2.0,17.5,336.0,141.75,81.52
2016,9,15,8,0,759.0,72.0,2.0,18.0,388.0,190.86,120.58
2016,9,15,8,15,785.0,75.5,2.0,18.5,437.5,240.26,162.99
2016,9,15,8,30,811.0,79.0,2.0,19.0,487.0,291.68,207.8
2016,9,15,8,45,830.5,81.5,2.0,20.0,533.0,341.84,251.03
2016,9,15,9,0,850.0,84.0,2.0,21.0,579.0,396.5,296.59
2016,9,15,9,15,864.0,86.5,2.0,21.5,620.0,445.57,337.26
2016,9,15,9,30,878.0,89.0,2.0,22.0,661.0,494.43,376.54
2016,9,15,9,45,890.5,89.5,2.0,22.5,696.5,540.26,412.41
2016,9,15,10,0,903.0,90.0,2.0,23.0,732.0,585.27,446.58
2016,9,15,10,15,910.5,91.5,2.0,23.5,760.0,627.21,477.51
2016,9,15,10,30,918.0,93.0,2.0,24.0,788.0,667.51,506.42
2016,9,15,10,45,923.0,94.0,2.0,24.5,809.0,703.86,531.82
2016,9,15,11,0,928.0,95.0,2.0,25.0,830.0,738.04,553.98
2016,9,15,11,15,931.0,95.5,2.05,25.0,843.0,767.96,574.14
2016,9,15,11,30,934.0,96.0,2.1,25.0,856.0,795.28,592.53
2016,9,15,11,45,935.5,96.0,2.2,25.5,861.0,818.24,607.2
2016,9,15,12,0,937.0,96.0,2.3,26.0,866.0,838.29,619.96
2016,9,15,12,15,936.5,96.0,2.35,26.0,863.0,853.74,630.55
2016,9,15,12,30,936.0,96.0,2.4,26.0,860.0,866.06,639.2
2016,9,15,12,45,923.0,101.5,2.5,26.0,846.0,870.5,643.12
2016,9,15,13,0,910.0,107.0,2.6,26.0,832.0,871.67,645.05
2016,9,15,13,15,905.0,106.0,2.65,26.0,813.0,869.64,644.61
2016,9,15,13,30,900.0,105.0,2.7,26.0,794.0,864.45,642.19
2016,9,15,13,45,892.0,104.0,2.8,26.0,767.0,853.67,636.47
2016,9,15,14,0,884.0,103.0,2.9,26.0,740.0,839.9,628.82
2016,9,15,14,15,874.0,101.0,2.9,25.5,706.5,820.57,618.0
2016,9,15,14,30,864.0,99.0,2.9,25.0,673.0,798.53,605.34
2016,9,15,14,45,849.0,97.0,2.95,25.0,633.0,774.27,590.2
2016,9,15,15,0,834.0,95.0,3.0,25.0,593.0,743.68,570.53
2016,9,15,15,15,815.0,92.0,3.0,24.5,548.0,707.06,547.23
2016,9,15,15,30,796.0,89.0,3.0,24.0,503.0,668.88,522.44
2016,9,15,15,45,769.0,86.0,3.0,24.0,453.5,624.02,490.58
2016,9,15,16,0,742.0,83.0,3.0,24.0,404.0,578.64,456.95
2016,9,15,16,15,705.5,78.0,2.95,23.0,352.5,527.58,419.55
2016,9,15,16,30,669.0,73.0,2.9,22.0,301.0,475.16,379.73
2016,9,15,16,45,614.0,66.5,2.85,21.5,248.5,412.58,329.67
2016,9,15,17,0,559.0,60.0,2.8,21.0,196.0,353.19,280.35
2016,9,15,17,15,475.5,51.0,2.5,20.0,146.5,282.15,220.5
2016,9,15,17,30,392.0,42.0,2.2,19.0,97.0,217.79,164.44
2016,9,15,17,45,255.0,28.5,1.95,18.5,58.0,138.06,88.92
2016,9,15,18,0,118.0,15.0,1.7,18.0,19.0,49.48,0.0
2016,9,15,18,15,59.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,39.5,12.56,0.79
2016,9,16,6,30,383.0,34.0,1.2,14.0,79.0,25.85,16.44
2016,9,16,6,45,473.0,43.0,1.3,15.0,127.5,31.08,21.7
2016,9,16,7,0,563.0,52.0,1.4,16.0,176.0,36.02,26.31
2016,9,16,7,15,619.0,58.0,1.25,16.5,228.0,47.64,28.33
2016,9,16,7,30,675.0,64.0,1.1,17.0,280.0,90.76,46.91
2016,9,16,7,45,713.5,68.5,1.0,17.5,331.5,139.4,79.82
2016,9,16,8,0,752.0,73.0,0.9,18.0,383.0,188.49,118.32
2016,9,16,8,15,778.5,76.5,0.8,18.5,433.0,237.57,159.76
2016,9,16,8,30,805.0,80.0,0.7,19.0,483.0,288.72,203.41
2016,9,16,8,45,825.0,82.5,0.65,20.0,529.0,338.7,245.44
2016,9,16,9,0,845.0,85.0,0.6,21.0,575.0,389.58,286.91
2016,9,16,9,15,859.5,87.5,0.5,21.5,615.5,442.19,328.37
2016,9,16,9,30,874.0,90.0,0.4,22.0,656.0,491.03,365.42
2016,9,16,9,45,759.5,142.0,0.35,23.0,653.0,514.39,382.08
2016,9,16,10,0,645.0,194.0,0.3,24.0,650.0,532.54,393.47
2016,9,16,10,15,650.5,200.5,0.2,24.5,675.5,569.26,418.08
2016,9,16,10,30,656.0,207.0,0.1,25.0,701.0,604.99,441.04
2016,9,16,10,45,624.5,231.5,0.05,26.0,712.5,632.05,456.53
2016,9,16,11,0,593.0,256.0,0.0,27.0,724.0,655.5,469.31
2016,9,16,11,15,602.5,253.5,0.2,27.5,735.5,679.98,486.44
2016,9,16,11,30,612.0,251.0,0.4,28.0,747.0,703.04,503.42
2016,9,16,11,45,612.5,253.0,0.6,28.5,751.5,722.08,517.6
2016,9,16,12,0,613.0,255.0,0.8,29.0,756.0,739.22,530.42
2016,9,16,12,15,613.5,253.5,1.0,29.0,753.0,750.97,540.74
2016,9,16,12,30,614.0,252.0,1.2,29.0,750.0,760.63,549.59
2016,9,16,12,45,610.0,249.5,1.4,29.0,739.0,763.42,553.79
2016,9,16,13,0,606.0,247.0,1.6,29.0,728.0,763.92,556.41
2016,9,16,13,15,607.0,239.0,1.7,29.0,711.0,760.8,555.91
2016,9,16,13,30,608.0,231.0,1.8,29.0,694.0,755.31,553.87
2016,9,16,13,45,750.5,164.5,1.95,29.0,715.5,803.52,590.31
2016,9,16,14,0,893.0,98.0,2.1,29.0,737.0,838.41,615.24
2016,9,16,14,15,882.5,96.0,2.15,28.5,703.0,818.49,604.34
2016,9,16,14,30,872.0,94.0,2.2,28.0,669.0,795.84,592.04
2016,9,16,14,45,856.5,92.5,2.3,28.0,629.0,767.35,574.84
2016,9,16,15,0,841.0,91.0,2.4,28.0,589.0,740.86,558.86
2016,9,16,15,15,822.0,88.0,2.45,27.5,544.0,704.07,536.21
2016,9,16,15,30,803.0,85.0,2.5,27.0,499.0,665.71,512.07
2016,9,16,15,45,776.5,82.0,2.55,27.0,449.5,621.03,481.12
2016,9,16,16,0,750.0,79.0,2.6,27.0,400.0,575.8,448.32
2016,9,16,16,15,713.5,74.0,2.55,26.5,348.5,522.09,408.73
2016,9,16,16,30,677.0,69.0,2.5,26.0,297.0,471.78,370.3
2016,9,16,16,45,623.0,63.0,2.45,25.5,244.5,410.22,321.82
2016,9,16,17,0,569.0,57.0,2.4,25.0,192.0,351.79,273.97
2016,9,16,17,15,485.0,48.0,2.1,23.5,143.0,280.54,215.25
2016,9,16,17,30,401.0,39.0,1.8,22.0,94.0,216.11,160.01
2016,9,16,17,45,260.0,26.0,1.5,21.0,55.5,134.34,80.65
2016,9,16,18,0,119.0,13.0,1.2,20.0,17.0,47.25,0.0
2016,9,16,18,15,59.5,6.5,1.1,19.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.0,0.9,14.5,38.0,12.67,0.0
2016,9,17,6,30,359.0,34.0,1.0,15.0,76.0,26.02,16.43
2016,9,17,6,45,454.0,43.0,1.1,15.5,124.0,31.24,21.77
2016,9,17,7,0,549.0,52.0,1.2,16.0,172.0,36.18,26.44
2016,9,17,7,15,606.0,58.5,1.1,16.5,223.0,46.17,28.44
2016,9,17,7,30,663.0,65.0,1.0,17.0,274.0,88.93,46.32
2016,9,17,7,45,448.5,114.0,0.95,18.0,266.5,142.32,93.44
2016,9,17,8,0,234.0,163.0,0.9,19.0,259.0,176.25,129.24
2016,9,17,8,15,515.5,121.5,0.8,20.0,367.5,214.31,149.62
2016,9,17,8,30,797.0,80.0,0.7,21.0,476.0,284.35,198.56
2016,9,17,8,45,817.5,82.5,0.6,22.5,522.0,334.02,239.3
2016,9,17,9,0,838.0,85.0,0.5,24.0,568.0,384.65,279.37
2016,9,17,9,15,852.5,87.0,0.45,24.5,608.5,436.42,319.99
2016,9,17,9,30,867.0,89.0,0.4,25.0,649.0,484.42,356.46
2016,9,17,9,45,880.5,89.5,0.4,26.0,684.0,530.16,389.7
2016,9,17,10,0,894.0,90.0,0.4,27.0,719.0,575.17,421.18
2016,9,17,10,15,901.5,91.0,0.45,27.5,747.0,616.16,450.22
2016,9,17,10,30,909.0,92.0,0.5,28.0,775.0,655.53,477.44
2016,9,17,10,45,914.0,93.0,0.55,29.0,795.5,691.44,500.72
2016,9,17,11,0,919.0,94.0,0.6,30.0,816.0,725.2,521.18
2016,9,17,11,15,922.0,94.5,0.7,30.0,828.5,754.73,540.88
2016,9,17,11,30,925.0,95.0,0.8,30.0,841.0,781.67,558.99
2016,9,17,11,45,926.5,95.0,0.9,30.5,845.5,804.28,573.22
2016,9,17,12,0,928.0,95.0,1.0,31.0,850.0,824.01,585.67
2016,9,17,12,15,927.0,95.0,1.1,31.0,846.5,838.77,596.21
2016,9,17,12,30,926.0,95.0,1.2,31.0,843.0,850.42,604.92
2016,9,17,12,45,914.5,99.0,1.35,31.5,829.0,854.41,608.28
2016,9,17,13,0,903.0,103.0,1.5,32.0,815.0,855.16,609.65
2016,9,17,13,15,897.5,102.0,1.6,31.5,795.5,852.55,610.84
2016,9,17,13,30,892.0,101.0,1.7,31.0,776.0,846.8,610.1
2016,9,17,13,45,884.5,99.5,1.8,31.0,749.5,835.81,604.8
2016,9,17,14,0,877.0,98.0,1.9,31.0,723.0,821.85,597.6
2016,9,17,14,15,866.5,96.5,1.95,30.5,689.0,802.62,587.7
2016,9,17,14,30,856.0,95.0,2.0,30.0,655.0,780.75,576.01
2016,9,17,14,45,841.5,92.5,2.1,30.0,615.0,756.31,561.72
2016,9,17,15,0,827.0,90.0,2.2,30.0,575.0,725.66,543.02
2016,9,17,15,15,807.5,87.0,2.25,29.5,530.5,688.86,520.55
2016,9,17,15,30,788.0,84.0,2.3,29.0,486.0,650.58,496.6
2016,9,17,15,45,760.5,81.0,2.4,29.0,437.0,605.76,465.73
2016,9,17,16,0,733.0,78.0,2.5,29.0,388.0,560.51,433.24
2016,9,17,16,15,696.0,73.0,2.45,28.0,337.0,509.49,396.52
2016,9,17,16,30,659.0,68.0,2.4,27.0,286.0,457.44,357.61
2016,9,17,16,45,602.5,62.0,2.35,26.5,234.5,395.56,308.92
2016,9,17,17,0,546.0,56.0,2.3,26.0,183.0,337.07,261.08
2016,9,17,17,15,460.5,47.0,2.0,25.0,135.0,266.6,202.72
2016,9,17,17,30,375.0,38.0,1.7,24.0,87.0,203.15,148.17
2016,9,17,17,45,235.0,24.5,1.45,23.0,50.5,121.67,66.19
2016,9,17,18,0,95.0,11.0,1.2,22.0,14.0,37.88,0.0
2016,9,17,18,15,47.5,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.0,0.85,17.0,37.0,11.87,0.0
2016,9,18,6,30,372.0,32.0,0.9,18.0,74.0,24.29,14.65
2016,9,18,6,45,463.5,41.5,1.0,19.0,122.0,30.07,20.38
2016,9,18,7,0,555.0,51.0,1.1,20.0,170.0,35.5,25.36
2016,9,18,7,15,612.0,57.0,1.0,20.5,221.5,43.28,32.27
2016,9,18,7,30,669.0,63.0,0.9,21.0,273.0,85.81,43.32
2016,9,18,7,45,707.0,68.0,0.8,22.0,324.5,134.32,74.75
2016,9,18,8,0,745.0,73.0,0.7,23.0,376.0,183.22,111.75
2016,9,18,8,15,772.0,76.5,0.8,24.0,425.5,231.9,151.73
2016,9,18,8,30,799.0,80.0,0.9,25.0,475.0,282.7,194.18
2016,9,18,8,45,818.5,83.0,1.0,26.5,520.5,332.52,235.33
2016,9,18,9,0,838.0,86.0,1.1,28.0,566.0,383.22,276.06
2016,9,18,9,15,853.0,88.0,1.15,29.0,606.5,435.12,316.75
2016,9,18,9,30,868.0,90.0,1.2,30.0,647.0,483.32,353.45
2016,9,18,9,45,886.5,88.5,1.3,31.0,684.0,529.72,387.96
2016,9,18,10,0,905.0,87.0,1.4,32.0,721.0,575.76,421.13
2016,9,18,10,15,804.0,137.5,1.4,32.0,717.0,598.26,436.96
2016,9,18,10,30,703.0,188.0,1.4,32.0,713.0,612.5,446.29
2016,9,18,10,45,816.0,139.5,1.45,32.5,765.0,667.82,485.79
2016,9,18,11,0,929.0,91.0,1.5,33.0,817.0,726.29,525.71
2016,9,18,11,15,932.0,91.5,1.55,33.0,830.0,756.01,544.76
2016,9,18,11,30,935.0,92.0,1.6,33.0,843.0,783.11,562.34
2016,9,18,11,45,935.0,92.5,1.7,33.5,847.0,805.2,575.99
2016,9,18,12,0,935.0,93.0,1.8,34.0,851.0,824.32,587.77
2016,9,18,12,15,934.5,93.0,1.85,34.0,847.5,839.5,597.85
2016,9,18,12,30,934.0,93.0,1.9,34.0,844.0,851.56,606.06
2016,9,18,12,45,924.0,96.0,1.95,34.5,830.5,855.77,608.15
2016,9,18,13,0,914.0,99.0,2.0,35.0,817.0,856.73,608.33
2016,9,18,13,15,909.5,98.5,2.0,35.0,797.5,855.38,608.0
2016,9,18,13,30,905.0,98.0,2.0,35.0,778.0,850.88,605.8
2016,9,18,13,45,897.5,96.5,2.05,35.0,751.0,839.75,599.91
2016,9,18,14,0,890.0,95.0,2.1,35.0,724.0,825.6,592.19
2016,9,18,14,15,879.5,93.0,2.1,34.5,690.0,805.62,581.54
2016,9,18,14,30,869.0,91.0,2.1,34.0,656.0,782.93,569.12
2016,9,18,14,45,855.5,89.0,2.1,34.0,616.5,755.43,552.28
2016,9,18,15,0,842.0,87.0,2.1,34.0,577.0,729.78,536.64
2016,9,18,15,15,823.0,84.0,2.05,33.5,531.5,692.97,514.02
2016,9,18,15,30,804.0,81.0,2.0,33.0,486.0,654.61,490.05
2016,9,18,15,45,777.5,77.5,2.0,33.0,437.0,609.46,459.22
2016,9,18,16,0,751.0,74.0,2.0,33.0,388.0,563.78,426.83
2016,9,18,16,15,714.5,69.5,1.75,32.0,336.5,510.86,388.83
