Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,30,678.0,65.0,1.5,31.0,285.0,461.17,351.79
2016,9,18,16,45,622.0,59.0,1.3,30.0,233.5,399.02,304.28
2016,9,18,17,0,566.0,53.0,1.1,29.0,182.0,340.23,257.47
2016,9,18,17,15,479.5,44.0,1.1,27.5,133.5,268.91,200.51
2016,9,18,17,30,393.0,35.0,1.1,26.0,85.0,204.8,146.47
2016,9,18,17,45,244.0,22.5,1.1,25.0,48.5,119.91,56.21
2016,9,18,18,0,95.0,10.0,1.1,24.0,12.0,36.45,0.0
2016,9,18,18,15,47.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,122.0,18.0,1.25,19.5,31.5,13.95,0.0
2016,9,19,6,30,244.0,36.0,1.4,20.0,63.0,27.67,17.15
2016,9,19,6,45,337.0,49.0,1.6,21.0,108.0,36.73,25.82
2016,9,19,7,0,430.0,62.0,1.8,22.0,153.0,45.52,33.72
2016,9,19,7,15,490.5,71.5,1.75,22.5,203.0,53.23,40.54
2016,9,19,7,30,551.0,81.0,1.7,23.0,253.0,92.27,52.61
2016,9,19,7,45,598.5,87.0,1.65,24.0,303.5,133.2,78.02
2016,9,19,8,0,646.0,93.0,1.6,25.0,354.0,178.97,111.89
2016,9,19,8,15,676.5,98.5,1.6,26.0,402.5,225.23,149.24
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,274.09,189.37
2016,9,19,8,45,733.5,106.5,1.65,28.0,496.5,321.41,228.32
2016,9,19,9,0,760.0,109.0,1.7,29.0,542.0,373.28,269.9
2016,9,19,9,15,777.0,112.5,1.7,29.5,582.5,420.4,307.52
2016,9,19,9,30,794.0,116.0,1.7,30.0,623.0,467.81,344.28
2016,9,19,9,45,812.0,115.5,1.75,30.5,658.5,512.06,377.96
2016,9,19,10,0,830.0,115.0,1.8,31.0,694.0,556.15,410.62
2016,9,19,10,15,839.0,117.0,1.9,31.0,721.5,596.93,441.18
2016,9,19,10,30,848.0,119.0,2.0,31.0,749.0,636.39,470.26
2016,9,19,10,45,857.5,118.5,2.1,31.5,770.5,673.13,496.01
2016,9,19,11,0,867.0,118.0,2.2,32.0,792.0,706.86,519.28
2016,9,19,11,15,871.0,118.5,2.3,32.0,805.0,735.71,539.18
2016,9,19,11,30,875.0,119.0,2.4,32.0,818.0,762.18,557.06
2016,9,19,11,45,879.5,117.5,2.5,32.5,823.5,784.59,571.1
2016,9,19,12,0,884.0,116.0,2.6,33.0,829.0,804.35,583.43
2016,9,19,12,15,883.0,116.0,2.7,33.0,825.5,818.5,593.3
2016,9,19,12,30,882.0,116.0,2.8,33.0,822.0,829.67,601.37
2016,9,19,12,45,879.0,115.5,2.9,33.0,810.5,835.71,606.17
2016,9,19,13,0,876.0,115.0,3.0,33.0,799.0,838.69,609.11
2016,9,19,13,15,870.5,114.0,3.05,33.0,779.5,836.04,608.17
2016,9,19,13,30,865.0,113.0,3.1,33.0,760.0,830.36,605.37
2016,9,19,13,45,860.5,109.5,3.2,33.0,734.0,819.87,599.77
2016,9,19,14,0,856.0,106.0,3.3,33.0,708.0,806.42,592.26
2016,9,19,14,15,845.0,104.0,3.35,32.5,674.0,790.51,584.09
2016,9,19,14,30,834.0,102.0,3.4,32.0,640.0,768.17,571.52
2016,9,19,14,45,821.0,98.5,3.45,32.0,601.0,740.19,553.88
2016,9,19,15,0,808.0,95.0,3.5,32.0,562.0,710.01,534.6
2016,9,19,15,15,787.5,92.0,3.5,31.5,517.0,673.04,511.2
2016,9,19,15,30,767.0,89.0,3.5,31.0,472.0,634.69,486.14
2016,9,19,15,45,738.5,85.0,3.5,30.5,423.0,588.87,454.12
2016,9,19,16,0,710.0,81.0,3.5,30.0,374.0,545.07,422.61
2016,9,19,16,15,670.5,75.5,3.4,29.0,323.5,491.07,383.05
2016,9,19,16,30,631.0,70.0,3.3,28.0,273.0,438.31,342.97
2016,9,19,16,45,569.0,63.5,3.25,27.5,221.5,374.67,292.36
2016,9,19,17,0,507.0,57.0,3.2,27.0,170.0,314.92,243.11
2016,9,19,17,15,417.5,47.0,3.0,26.0,123.0,244.16,184.4
2016,9,19,17,30,328.0,37.0,2.8,25.0,76.0,180.85,129.53
2016,9,19,17,45,164.0,18.5,2.6,24.0,38.0,87.12,31.3
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,115.5,18.5,2.35,15.5,31.0,14.41,0.0
2016,9,20,6,30,231.0,37.0,2.5,16.0,62.0,28.58,18.09
2016,9,20,6,45,343.5,48.5,2.65,16.5,108.5,36.42,26.03
2016,9,20,7,0,456.0,60.0,2.8,17.0,155.0,43.9,33.01
2016,9,20,7,15,517.0,68.0,2.8,17.5,204.5,48.86,37.56
2016,9,20,7,30,578.0,76.0,2.8,18.0,254.0,87.9,49.74
2016,9,20,7,45,633.0,79.0,2.85,18.5,306.0,128.42,74.64
2016,9,20,8,0,688.0,82.0,2.9,19.0,358.0,174.52,109.47
2016,9,20,8,15,489.5,138.5,2.9,19.5,347.5,218.69,155.12
2016,9,20,8,30,291.0,195.0,2.9,20.0,337.0,245.05,184.48
2016,9,20,8,45,546.0,144.0,2.95,21.0,442.0,293.95,218.5
2016,9,20,9,0,801.0,93.0,3.0,22.0,547.0,371.42,277.35
2016,9,20,9,15,654.5,152.5,3.0,22.5,541.0,401.42,304.83
2016,9,20,9,30,508.0,212.0,3.0,23.0,535.0,420.14,321.28
2016,9,20,9,45,518.0,220.0,3.05,23.5,564.5,456.72,349.86
2016,9,20,10,0,528.0,228.0,3.1,24.0,594.0,493.18,377.63
2016,9,20,10,15,531.0,236.5,3.15,24.0,617.5,525.8,402.72
2016,9,20,10,30,534.0,245.0,3.2,24.0,641.0,557.51,426.74
2016,9,20,10,45,594.5,229.5,3.25,24.5,681.0,603.22,460.71
2016,9,20,11,0,655.0,214.0,3.3,25.0,721.0,650.79,495.5
2016,9,20,11,15,639.5,230.5,3.35,25.0,732.5,676.72,513.89
2016,9,20,11,30,624.0,247.0,3.4,25.0,744.0,700.13,530.38
2016,9,20,11,45,639.0,236.5,3.5,25.5,747.5,718.09,543.14
2016,9,20,12,0,654.0,226.0,3.6,26.0,751.0,734.45,554.71
2016,9,20,12,15,602.5,245.0,3.65,26.0,727.0,725.52,547.74
2016,9,20,12,30,551.0,264.0,3.7,26.0,703.0,712.37,537.89
2016,9,20,12,45,538.0,269.0,3.8,26.0,692.5,714.63,539.97
2016,9,20,13,0,525.0,274.0,3.9,26.0,682.0,714.86,540.55
2016,9,20,13,15,555.5,254.5,3.95,26.0,676.5,723.63,548.4
2016,9,20,13,30,586.0,235.0,4.0,26.0,671.0,729.97,554.55
2016,9,20,13,45,605.0,217.0,4.05,26.0,653.0,728.29,554.83
2016,9,20,14,0,624.0,199.0,4.1,26.0,635.0,721.95,551.93
2016,9,20,14,15,729.0,148.5,4.1,25.5,633.5,745.84,572.9
2016,9,20,14,30,834.0,98.0,4.1,25.0,632.0,760.17,585.32
2016,9,20,14,45,671.0,141.5,4.15,25.0,554.0,673.0,523.21
2016,9,20,15,0,508.0,185.0,4.2,25.0,476.0,584.16,455.92
2016,9,20,15,15,633.5,136.5,4.15,24.5,469.5,612.28,481.34
2016,9,20,15,30,759.0,88.0,4.1,24.0,463.0,624.61,494.27
2016,9,20,15,45,482.0,126.5,4.05,23.5,356.0,464.43,370.28
2016,9,20,16,0,205.0,165.0,4.0,23.0,249.0,308.4,245.86
2016,9,20,16,15,412.0,118.0,3.9,22.5,257.0,383.71,308.52
2016,9,20,16,30,619.0,71.0,3.8,22.0,265.0,429.99,345.41
2016,9,20,16,45,557.0,64.0,3.7,21.5,214.5,366.51,292.96
2016,9,20,17,0,495.0,57.0,3.6,21.0,164.0,306.95,242.38
2016,9,20,17,15,403.5,46.5,3.45,20.0,118.0,235.75,181.78
2016,9,20,17,30,312.0,36.0,3.3,19.0,72.0,172.28,125.01
2016,9,20,17,45,156.0,18.0,3.2,18.5,36.0,82.1,17.92
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.0,32.0,14.05,0.0
2016,9,21,6,30,269.0,36.0,3.8,14.0,64.0,27.85,17.47
2016,9,21,6,45,379.5,46.0,4.0,14.5,110.5,34.79,24.78
2016,9,21,7,0,490.0,56.0,4.2,15.0,157.0,40.46,30.22
2016,9,21,7,15,552.0,63.5,4.25,15.5,207.5,43.61,33.2
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,83.92,46.27
2016,9,21,7,45,662.0,74.5,4.4,16.5,309.5,125.92,72.18
2016,9,21,8,0,710.0,78.0,4.5,17.0,361.0,172.71,108.04
2016,9,21,8,15,739.0,82.0,4.55,17.0,409.5,223.46,151.52
2016,9,21,8,30,768.0,86.0,4.6,17.0,458.0,273.3,195.78
2016,9,21,8,45,792.5,88.0,4.65,17.5,504.0,322.04,239.22
2016,9,21,9,0,817.0,90.0,4.7,18.0,550.0,372.17,283.29
2016,9,21,9,15,560.0,181.0,4.75,18.0,507.0,387.05,301.43
2016,9,21,9,30,303.0,272.0,4.8,18.0,464.0,381.79,300.03
2016,9,21,9,45,448.0,239.5,4.85,18.5,540.0,438.08,344.85
2016,9,21,10,0,593.0,207.0,4.9,19.0,616.0,507.4,399.75
2016,9,21,10,15,744.0,152.5,4.9,19.0,686.5,568.75,449.58
2016,9,21,10,30,895.0,98.0,4.9,19.0,757.0,641.49,507.77
2016,9,21,10,45,739.0,174.5,4.9,19.0,728.5,642.62,506.8
2016,9,21,11,0,583.0,251.0,4.9,19.0,700.0,634.75,498.46
2016,9,21,11,15,593.0,248.5,4.85,19.0,711.5,659.05,517.15
2016,9,21,11,30,603.0,246.0,4.8,19.0,723.0,681.81,534.39
2016,9,21,11,45,603.5,248.0,4.75,19.0,727.5,700.36,548.14
2016,9,21,12,0,604.0,250.0,4.7,19.0,732.0,717.04,560.42
2016,9,21,12,15,606.0,248.0,4.75,19.0,730.0,729.03,569.82
2016,9,21,12,30,608.0,246.0,4.8,19.0,728.0,738.97,577.75
2016,9,21,12,45,610.5,241.0,4.85,19.0,718.5,744.21,582.39
2016,9,21,13,0,613.0,236.0,4.9,19.0,709.0,747.22,585.45
2016,9,21,13,15,762.0,167.5,5.0,19.0,740.5,801.95,629.28
2016,9,21,13,30,911.0,99.0,5.1,19.0,772.0,846.06,662.28
2016,9,21,13,45,906.5,97.5,5.2,19.0,746.5,837.19,657.05
2016,9,21,14,0,902.0,96.0,5.3,19.0,721.0,825.24,649.96
2016,9,21,14,15,893.5,94.0,5.3,18.5,688.0,806.61,638.78
2016,9,21,14,30,885.0,92.0,5.3,18.0,655.0,785.2,625.57
2016,9,21,14,45,874.0,89.5,5.35,18.0,615.5,758.71,607.56
2016,9,21,15,0,863.0,87.0,5.4,18.0,576.0,733.84,590.71
2016,9,21,15,15,844.5,84.0,5.3,18.0,530.5,696.94,564.01
2016,9,21,15,30,826.0,81.0,5.2,18.0,485.0,658.4,535.74
2016,9,21,15,45,802.5,77.0,5.15,18.0,436.0,614.13,501.48
2016,9,21,16,0,779.0,73.0,5.1,18.0,387.0,569.08,465.8
2016,9,21,16,15,740.5,68.5,4.95,17.5,334.0,514.36,422.03
2016,9,21,16,30,702.0,64.0,4.8,17.0,281.0,460.57,377.62
2016,9,21,16,45,644.0,57.5,4.7,17.0,228.0,399.15,324.9
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,338.67,271.41
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,263.01,204.95
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,195.61,141.88
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,90.82,0.81
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,14.0,31.0,14.1,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,62.0,27.94,17.35
2016,9,22,6,45,361.0,48.0,3.95,14.5,108.0,36.96,26.63
2016,9,22,7,0,465.0,60.0,4.1,15.0,154.0,44.39,33.67
2016,9,22,7,15,530.5,68.0,4.05,15.0,205.0,47.76,36.94
2016,9,22,7,30,596.0,76.0,4.0,15.0,256.0,85.6,49.05
2016,9,22,7,45,648.5,80.0,4.0,15.5,308.0,127.33,74.38
2016,9,22,8,0,701.0,84.0,4.0,16.0,360.0,174.39,110.07
2016,9,22,8,15,731.5,88.0,3.95,16.5,409.5,221.91,150.42
2016,9,22,8,30,762.0,92.0,3.9,17.0,459.0,275.0,196.66
2016,9,22,8,45,792.0,93.0,3.85,17.5,506.5,324.14,239.96
2016,9,22,9,0,822.0,94.0,3.8,18.0,554.0,375.22,284.32
2016,9,22,9,15,838.0,96.5,3.8,18.0,594.5,423.64,326.57
2016,9,22,9,30,854.0,99.0,3.8,18.0,635.0,472.11,367.91
2016,9,22,9,45,875.0,96.5,3.85,18.5,672.0,520.9,407.84
2016,9,22,10,0,896.0,94.0,3.9,19.0,709.0,566.58,444.47
2016,9,22,10,15,904.0,95.0,3.9,19.0,737.0,607.65,477.43
2016,9,22,10,30,912.0,96.0,3.9,19.0,765.0,647.1,508.47
2016,9,22,10,45,918.5,96.5,3.95,19.5,785.5,683.3,535.65
2016,9,22,11,0,925.0,97.0,4.0,20.0,806.0,717.39,560.73
2016,9,22,11,15,928.0,97.5,4.0,20.0,818.5,746.77,581.48
2016,9,22,11,30,931.0,98.0,4.0,20.0,831.0,773.53,600.3
2016,9,22,11,45,932.0,98.0,4.05,20.5,835.0,795.58,614.77
2016,9,22,12,0,933.0,98.0,4.1,21.0,839.0,814.68,627.18
2016,9,22,12,15,932.0,98.0,4.1,21.0,835.0,829.22,637.41
2016,9,22,12,30,931.0,98.0,4.1,21.0,831.0,840.61,645.56
2016,9,22,12,45,926.0,98.5,4.1,21.0,818.0,846.13,649.7
2016,9,22,13,0,921.0,99.0,4.1,21.0,805.0,848.42,651.75
2016,9,22,13,15,915.5,98.0,4.05,21.0,785.0,845.54,650.07
2016,9,22,13,30,910.0,97.0,4.0,21.0,765.0,839.46,646.31
2016,9,22,13,45,899.5,97.0,4.0,21.0,736.5,827.32,638.63
2016,9,22,14,0,889.0,97.0,4.0,21.0,708.0,812.24,629.0
2016,9,22,14,15,878.0,95.0,4.0,21.0,673.5,791.8,615.61
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,768.69,600.36
2016,9,22,14,45,849.0,91.5,4.0,21.0,598.0,742.41,582.78
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,710.19,560.78
2016,9,22,15,15,810.5,87.0,4.05,20.5,511.5,672.72,535.89
2016,9,22,15,30,790.0,84.0,4.1,20.0,466.0,633.83,508.85
2016,9,22,15,45,756.5,81.5,4.15,20.0,416.0,586.04,472.58
2016,9,22,16,0,723.0,79.0,4.2,20.0,366.0,540.56,437.14
2016,9,22,16,15,681.5,73.5,4.15,19.5,314.5,485.4,393.81
2016,9,22,16,30,640.0,68.0,4.1,19.0,263.0,431.63,350.12
2016,9,22,16,45,573.0,61.5,4.1,18.5,211.5,366.01,295.42
2016,9,22,17,0,506.0,55.0,4.1,18.0,160.0,304.66,242.45
2016,9,22,17,15,405.0,45.0,3.9,17.0,113.0,230.6,178.46
2016,9,22,17,30,304.0,35.0,3.7,16.0,66.0,164.96,117.41
2016,9,22,17,45,152.0,17.5,3.55,15.5,33.0,76.57,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,11.02,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,22.29,12.63
2016,9,23,6,45,446.5,37.5,1.35,13.5,109.5,27.29,18.3
2016,9,23,7,0,548.0,46.0,1.5,14.0,156.0,32.04,22.88
2016,9,23,7,15,607.0,52.5,1.6,15.0,207.0,34.85,25.5
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,76.2,39.56
2016,9,23,7,45,706.5,63.0,1.8,17.0,309.0,120.03,65.56
2016,9,23,8,0,747.0,67.0,1.9,18.0,360.0,167.86,101.55
2016,9,23,8,15,774.0,70.0,2.1,18.5,408.5,215.77,141.97
2016,9,23,8,30,801.0,73.0,2.3,19.0,457.0,265.76,185.61
2016,9,23,8,45,820.5,75.5,2.55,19.5,501.5,314.85,229.05
2016,9,23,9,0,840.0,78.0,2.8,20.0,546.0,368.36,275.39
2016,9,23,9,15,854.0,80.0,2.85,20.5,585.5,415.95,316.08
2016,9,23,9,30,868.0,82.0,2.9,21.0,625.0,463.3,355.5
2016,9,23,9,45,880.0,83.0,3.0,21.5,659.0,508.3,392.17
2016,9,23,10,0,892.0,84.0,3.1,22.0,693.0,552.42,427.18
2016,9,23,10,15,898.5,85.0,3.15,22.5,719.5,592.32,458.03
2016,9,23,10,30,905.0,86.0,3.2,23.0,746.0,630.5,486.83
2016,9,23,10,45,909.5,87.0,3.3,23.5,765.5,665.5,512.81
2016,9,23,11,0,914.0,88.0,3.4,24.0,785.0,698.3,536.63
2016,9,23,11,15,916.5,88.5,3.45,24.0,796.5,726.86,556.61
2016,9,23,11,30,919.0,89.0,3.5,24.0,808.0,752.83,574.74
2016,9,23,11,45,918.5,89.5,3.6,24.5,811.5,773.83,588.48
2016,9,23,12,0,918.0,90.0,3.7,25.0,815.0,791.89,600.21
2016,9,23,12,15,916.5,90.0,3.75,25.0,810.5,805.66,609.99
2016,9,23,12,30,915.0,90.0,3.8,25.0,806.0,816.33,617.74
2016,9,23,12,45,907.5,91.5,3.85,25.0,793.0,820.63,621.2
2016,9,23,13,0,900.0,93.0,3.9,25.0,780.0,821.74,622.62
2016,9,23,13,15,894.5,92.0,3.9,24.5,759.5,818.7,622.29
2016,9,23,13,30,889.0,91.0,3.9,24.0,739.0,812.55,619.93
2016,9,23,13,45,879.0,90.5,3.95,24.0,711.5,800.3,612.41
2016,9,23,14,0,869.0,90.0,4.0,24.0,684.0,785.17,602.97
2016,9,23,14,15,857.5,88.5,4.0,23.5,650.0,765.04,590.98
2016,9,23,14,30,846.0,87.0,4.0,23.0,616.0,742.34,577.14
2016,9,23,14,45,832.0,84.5,4.05,23.0,576.5,714.28,558.41
2016,9,23,15,0,818.0,82.0,4.1,23.0,537.0,688.03,540.9
2016,9,23,15,15,665.5,113.5,4.1,22.5,464.0,600.39,476.63
2016,9,23,15,30,513.0,145.0,4.1,22.0,391.0,512.69,409.33
2016,9,23,15,45,499.0,131.0,4.15,22.0,349.5,473.68,380.03
2016,9,23,16,0,485.0,117.0,4.2,22.0,308.0,434.03,349.3
2016,9,23,16,15,566.5,88.0,4.1,21.0,280.5,433.87,350.61
2016,9,23,16,30,648.0,59.0,4.0,20.0,253.0,422.0,341.17
2016,9,23,16,45,585.0,53.5,3.9,19.5,203.0,359.57,288.71
2016,9,23,17,0,522.0,48.0,3.8,19.0,153.0,301.21,238.02
2016,9,23,17,15,423.5,38.5,3.65,18.5,107.0,228.71,174.97
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,164.9,113.62
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,74.66,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,9.75,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,19.62,10.13
2016,9,24,6,45,478.0,34.0,1.5,16.0,109.0,26.54,17.39
2016,9,24,7,0,577.0,42.0,1.7,17.0,156.0,31.48,22.06
2016,9,24,7,15,635.5,47.5,1.85,17.5,207.0,33.94,24.4
2016,9,24,7,30,694.0,53.0,2.0,18.0,258.0,70.29,34.28
2016,9,24,7,45,732.5,57.0,2.15,18.5,309.5,115.34,60.5
2016,9,24,8,0,771.0,61.0,2.3,19.0,361.0,164.11,97.1
2016,9,24,8,15,798.0,64.0,2.35,19.5,410.0,213.15,138.29
2016,9,24,8,30,825.0,67.0,2.4,20.0,459.0,268.19,185.84
2016,9,24,8,45,845.0,69.5,2.45,21.0,504.5,318.35,229.45
2016,9,24,9,0,865.0,72.0,2.5,22.0,550.0,369.28,272.9
2016,9,24,9,15,879.0,73.5,2.6,22.5,590.5,417.45,313.9
2016,9,24,9,30,893.0,75.0,2.7,23.0,631.0,465.33,353.58
2016,9,24,9,45,907.0,75.0,2.85,24.0,666.0,511.3,390.11
2016,9,24,10,0,921.0,75.0,3.0,25.0,701.0,556.49,424.94
2016,9,24,10,15,928.5,76.0,3.05,25.5,728.5,597.92,456.57
2016,9,24,10,30,936.0,77.0,3.1,26.0,756.0,637.63,486.13
2016,9,24,10,45,941.0,77.5,3.15,27.0,776.0,673.35,511.14
2016,9,24,11,0,946.0,78.0,3.2,28.0,796.0,706.81,533.56
2016,9,24,11,15,949.0,78.5,3.15,28.0,808.5,736.45,553.45
2016,9,24,11,30,952.0,79.0,3.1,28.0,821.0,763.41,571.4
2016,9,24,11,45,953.0,79.5,3.1,28.5,825.0,786.08,585.47
2016,9,24,12,0,954.0,80.0,3.1,29.0,829.0,805.76,597.48
2016,9,24,12,15,953.5,79.5,3.1,29.0,825.0,820.17,607.18
2016,9,24,12,30,953.0,79.0,3.1,29.0,821.0,831.37,614.84
2016,9,24,12,45,941.0,83.5,3.1,29.5,807.0,835.39,616.56
2016,9,24,13,0,929.0,88.0,3.1,30.0,793.0,836.1,616.22
2016,9,24,13,15,924.0,87.5,3.1,30.0,773.0,833.93,615.34
2016,9,24,13,30,919.0,87.0,3.1,30.0,753.0,828.55,612.45
2016,9,24,13,45,910.5,86.0,3.15,30.0,725.0,816.72,605.61
2016,9,24,14,0,902.0,85.0,3.2,30.0,697.0,801.87,596.83
2016,9,24,14,15,891.0,83.5,3.2,29.5,662.5,781.65,585.36
2016,9,24,14,30,880.0,82.0,3.2,29.0,628.0,758.74,572.02
2016,9,24,14,45,864.5,80.0,3.2,29.0,587.5,729.44,553.02
2016,9,24,15,0,849.0,78.0,3.2,29.0,547.0,698.0,532.42
2016,9,24,15,15,829.0,75.5,3.15,28.5,501.5,664.86,511.25
2016,9,24,15,30,809.0,73.0,3.1,28.0,456.0,626.41,485.35
2016,9,24,15,45,780.0,69.5,3.1,28.0,406.5,579.94,451.34
2016,9,24,16,0,751.0,66.0,3.1,28.0,357.0,533.16,416.19
2016,9,24,16,15,711.0,61.5,2.8,27.0,306.0,479.09,375.3
2016,9,24,16,30,671.0,57.0,2.5,26.0,255.0,426.21,333.8
2016,9,24,16,45,609.0,51.0,2.2,25.5,203.5,365.17,283.82
2016,9,24,17,0,547.0,45.0,1.9,25.0,152.0,305.98,233.74
2016,9,24,17,15,444.0,36.5,1.75,23.5,105.5,232.32,172.32
2016,9,24,17,30,341.0,28.0,1.6,22.0,59.0,167.76,109.84
2016,9,24,17,45,170.5,14.0,1.5,21.0,29.5,64.5,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,12.78,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,19.77,9.9
2016,9,25,6,45,483.0,34.5,1.75,18.0,109.0,24.94,15.81
2016,9,25,7,0,586.0,43.0,2.0,19.0,157.0,32.6,22.81
2016,9,25,7,15,645.0,48.5,2.0,19.5,208.5,34.99,25.08
2016,9,25,7,30,704.0,54.0,2.0,20.0,260.0,69.62,33.99
2016,9,25,7,45,742.5,58.0,2.05,21.0,311.5,115.07,59.52
2016,9,25,8,0,781.0,62.0,2.1,22.0,363.0,164.23,95.54
2016,9,25,8,15,807.0,65.0,2.25,23.0,412.5,213.51,136.07
2016,9,25,8,30,833.0,68.0,2.4,24.0,462.0,268.64,182.74
2016,9,25,8,45,850.5,71.0,2.55,25.5,506.5,318.82,225.42
2016,9,25,9,0,868.0,74.0,2.7,27.0,551.0,369.52,267.65
2016,9,25,9,15,881.5,76.0,2.75,27.5,591.5,418.03,308.13
2016,9,25,9,30,895.0,78.0,2.8,28.0,632.0,466.21,347.23
2016,9,25,9,45,909.5,77.5,2.85,29.0,666.5,511.99,382.73
2016,9,25,10,0,924.0,77.0,2.9,30.0,701.0,557.01,416.49
2016,9,25,10,15,931.0,78.0,2.85,30.5,728.5,598.22,447.0
2016,9,25,10,30,938.0,79.0,2.8,31.0,756.0,637.66,475.36
2016,9,25,10,45,939.0,81.5,2.75,32.0,774.5,672.79,498.86
2016,9,25,11,0,940.0,84.0,2.7,33.0,793.0,705.44,519.91
2016,9,25,11,15,942.5,84.5,2.55,33.0,805.0,734.55,538.4
2016,9,25,11,30,945.0,85.0,2.4,33.0,817.0,760.96,554.79
2016,9,25,11,45,939.5,88.0,2.25,33.5,819.0,781.18,565.75
2016,9,25,12,0,934.0,91.0,2.1,34.0,821.0,798.22,574.5
2016,9,25,12,15,933.0,91.0,1.9,34.0,816.5,812.49,582.13
2016,9,25,12,30,932.0,91.0,1.7,34.0,812.0,823.62,587.59
2016,9,25,12,45,918.0,95.5,1.5,34.5,797.0,825.94,586.08
2016,9,25,13,0,904.0,100.0,1.3,35.0,782.0,825.01,582.49
2016,9,25,13,15,898.0,99.0,1.1,35.0,761.5,821.56,578.43
2016,9,25,13,30,892.0,98.0,0.9,35.0,741.0,814.99,572.32
2016,9,25,13,45,878.5,99.0,0.75,35.0,712.0,801.58,562.6
2016,9,25,14,0,865.0,100.0,0.6,35.0,683.0,785.38,551.22
2016,9,25,14,15,853.0,98.0,0.55,34.5,648.5,768.21,541.98
2016,9,25,14,30,841.0,96.0,0.5,34.0,614.0,744.85,528.82
2016,9,25,14,45,820.0,94.5,0.5,34.0,572.5,713.04,509.9
2016,9,25,15,0,799.0,93.0,0.5,34.0,531.0,679.41,489.69
2016,9,25,15,15,776.5,90.0,0.65,33.5,485.5,641.51,468.88
2016,9,25,15,30,754.0,87.0,0.8,33.0,440.0,602.39,445.42
2016,9,25,15,45,720.5,83.0,0.95,33.0,391.0,556.59,415.14
2016,9,25,16,0,687.0,79.0,1.1,33.0,342.0,508.92,382.27
2016,9,25,16,15,643.5,73.0,1.05,32.0,291.0,453.88,343.06
2016,9,25,16,30,600.0,67.0,1.0,31.0,240.0,400.48,303.42
2016,9,25,16,45,534.0,59.0,0.95,30.0,190.0,336.15,253.92
2016,9,25,17,0,468.0,51.0,0.9,29.0,140.0,276.18,205.82
2016,9,25,17,15,365.0,39.5,0.95,27.5,95.5,203.03,146.84
2016,9,25,17,30,262.0,28.0,1.0,26.0,51.0,138.65,85.07
2016,9,25,17,45,131.0,14.0,1.05,25.0,25.5,52.1,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.0,1.05,20.5,25.5,14.74,0.0
2016,9,26,6,30,234.0,30.0,1.0,21.0,51.0,23.26,12.05
2016,9,26,6,45,335.0,43.0,1.0,22.0,95.5,32.99,22.25
2016,9,26,7,0,436.0,56.0,1.0,23.0,140.0,41.58,30.05
2016,9,26,7,15,501.5,65.5,1.1,23.5,189.5,46.45,34.47
2016,9,26,7,30,567.0,75.0,1.2,24.0,239.0,76.83,43.51
2016,9,26,7,45,613.0,82.0,1.3,25.0,290.0,118.39,66.53
2016,9,26,8,0,659.0,89.0,1.4,26.0,341.0,164.59,99.13
2016,9,26,8,15,691.0,94.0,1.4,27.0,389.5,210.7,135.43
2016,9,26,8,30,723.0,99.0,1.4,28.0,438.0,259.51,175.13
2016,9,26,8,45,747.0,103.0,1.4,29.0,483.5,307.51,214.52
2016,9,26,9,0,771.0,107.0,1.4,30.0,529.0,359.83,256.38
2016,9,26,9,15,788.5,110.5,1.35,30.5,569.5,407.1,294.0
2016,9,26,9,30,806.0,114.0,1.3,31.0,610.0,454.65,330.69
2016,9,26,9,45,819.5,116.0,1.3,32.0,644.0,498.93,363.4
2016,9,26,10,0,833.0,118.0,1.3,33.0,678.0,542.65,394.56
2016,9,26,10,15,842.5,120.0,1.35,33.5,705.5,583.33,423.73
2016,9,26,10,30,852.0,122.0,1.4,34.0,733.0,622.7,451.24
2016,9,26,10,45,858.5,123.0,1.45,34.5,753.5,657.71,475.19
2016,9,26,11,0,865.0,124.0,1.5,35.0,774.0,690.8,497.36
2016,9,26,11,15,868.5,124.5,1.6,35.0,786.0,719.26,517.52
2016,9,26,11,30,872.0,125.0,1.7,35.0,798.0,745.31,535.4
2016,9,26,11,45,873.5,125.5,1.85,35.0,802.0,767.36,550.61
2016,9,26,12,0,875.0,126.0,2.0,35.0,806.0,786.67,564.14
2016,9,26,12,15,873.5,125.5,2.15,35.0,801.5,799.87,573.77
2016,9,26,12,30,872.0,125.0,2.3,35.0,797.0,810.07,581.58
2016,9,26,12,45,896.5,111.0,2.5,35.0,792.0,821.3,590.53
2016,9,26,13,0,921.0,97.0,2.7,35.0,787.0,831.68,598.98
2016,9,26,13,15,915.5,96.0,2.8,35.0,766.5,828.57,598.06
2016,9,26,13,30,910.0,95.0,2.9,35.0,746.0,822.27,595.25
2016,9,26,13,45,902.5,93.0,3.0,35.0,718.5,810.22,588.72
2016,9,26,14,0,895.0,91.0,3.1,35.0,691.0,795.15,580.25
2016,9,26,14,15,884.0,89.5,3.15,34.5,656.0,775.05,569.36
2016,9,26,14,30,873.0,88.0,3.2,34.0,621.0,752.29,556.62
2016,9,26,14,45,859.0,85.0,3.3,34.0,580.5,723.19,538.52
2016,9,26,15,0,845.0,82.0,3.4,34.0,540.0,695.74,521.41
2016,9,26,15,15,824.5,79.0,3.35,33.5,494.5,658.05,497.36
2016,9,26,15,30,804.0,76.0,3.3,33.0,449.0,618.93,470.8
2016,9,26,15,45,759.0,75.5,3.3,32.5,396.5,566.31,433.47
2016,9,26,16,0,714.0,75.0,3.3,32.0,344.0,516.71,397.22
2016,9,26,16,15,670.5,69.5,2.9,31.0,293.0,461.46,355.66
2016,9,26,16,30,627.0,64.0,2.5,30.0,242.0,407.8,313.83
2016,9,26,16,45,544.0,58.0,2.15,29.0,189.5,337.04,257.62
2016,9,26,17,0,461.0,52.0,1.8,28.0,137.0,271.89,204.22
2016,9,26,17,15,356.5,39.5,1.65,27.0,92.5,197.9,143.1
2016,9,26,17,30,252.0,27.0,1.5,26.0,48.0,131.34,75.61
2016,9,26,17,45,126.0,13.5,1.35,25.0,24.0,49.55,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,20.5,14.25,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,41.0,22.48,11.08
2016,9,27,6,45,217.0,48.0,1.15,21.5,81.0,36.68,25.34
2016,9,27,7,0,289.0,67.0,1.1,22.0,121.0,50.22,37.53
2016,9,27,7,15,349.5,82.5,1.2,22.5,168.5,60.32,46.52
2016,9,27,7,30,410.0,98.0,1.3,23.0,216.0,88.53,57.64
2016,9,27,7,45,448.5,111.5,1.45,24.0,263.0,127.03,80.46
2016,9,27,8,0,487.0,125.0,1.6,25.0,310.0,169.42,110.57
2016,9,27,8,15,521.5,134.5,1.5,25.5,356.5,211.4,143.09
2016,9,27,8,30,556.0,144.0,1.4,26.0,403.0,256.46,179.11
2016,9,27,8,45,579.0,152.5,1.35,27.0,446.0,300.17,214.23
2016,9,27,9,0,602.0,161.0,1.3,28.0,489.0,345.55,250.03
2016,9,27,9,15,622.0,167.5,1.4,28.5,528.0,389.03,284.57
2016,9,27,9,30,642.0,174.0,1.5,29.0,567.0,433.4,319.04
2016,9,27,9,45,728.0,148.5,1.6,30.0,617.0,480.39,354.2
2016,9,27,10,0,814.0,123.0,1.7,31.0,667.0,534.84,394.14
2016,9,27,10,15,823.0,125.0,1.8,31.0,694.0,574.47,424.1
2016,9,27,10,30,832.0,127.0,1.9,31.0,721.0,612.8,452.66
2016,9,27,10,45,795.5,148.5,2.05,31.5,729.0,639.84,471.55
2016,9,27,11,0,759.0,170.0,2.2,32.0,737.0,661.75,486.47
2016,9,27,11,15,763.0,171.0,2.3,32.0,749.0,688.76,506.07
2016,9,27,11,30,767.0,172.0,2.4,32.0,761.0,713.72,524.03
2016,9,27,11,45,738.0,187.5,2.55,32.5,756.0,726.71,532.25
2016,9,27,12,0,709.0,203.0,2.7,33.0,751.0,736.38,538.14
2016,9,27,12,15,707.5,202.5,2.75,33.0,746.5,748.03,546.63
2016,9,27,12,30,706.0,202.0,2.8,33.0,742.0,757.21,553.44
2016,9,27,12,45,745.0,179.5,2.9,33.0,741.5,773.26,566.25
2016,9,27,13,0,784.0,157.0,3.0,33.0,741.0,784.88,574.98
2016,9,27,13,15,777.0,155.0,3.05,32.5,720.5,782.08,574.99
2016,9,27,13,30,770.0,153.0,3.1,32.0,700.0,774.8,572.18
2016,9,27,13,45,727.5,163.5,3.15,32.0,664.5,750.4,556.63
2016,9,27,14,0,685.0,174.0,3.2,32.0,629.0,724.0,538.79
2016,9,27,14,15,669.5,169.5,3.2,31.5,595.0,700.75,524.54
2016,9,27,14,30,654.0,165.0,3.2,31.0,561.0,675.51,508.69
2016,9,27,14,45,636.0,158.0,3.2,31.0,522.0,644.02,487.24
2016,9,27,15,0,618.0,151.0,3.2,31.0,483.0,611.02,464.45
2016,9,27,15,15,591.0,144.0,3.15,30.5,439.0,570.65,436.64
2016,9,27,15,30,564.0,137.0,3.1,30.0,395.0,527.08,405.96
2016,9,27,15,45,553.0,122.5,3.05,29.5,352.0,487.85,378.0
2016,9,27,16,0,542.0,108.0,3.0,29.0,309.0,450.25,350.29
2016,9,27,16,15,494.0,97.5,2.8,28.0,260.5,391.18,305.5
2016,9,27,16,30,446.0,87.0,2.6,27.0,212.0,337.18,263.16
2016,9,27,16,45,408.0,71.5,2.4,26.5,167.5,284.73,220.18
2016,9,27,17,0,370.0,56.0,2.2,26.0,123.0,234.6,177.65
2016,9,27,17,15,272.0,41.0,1.95,24.5,81.0,165.41,120.03
2016,9,27,17,30,174.0,26.0,1.7,23.0,39.0,101.6,53.2
2016,9,27,17,45,87.0,13.0,1.5,22.0,19.5,37.42,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,15.0,2.05,15.5,22.0,14.74,0.0
2016,9,28,6,30,167.0,30.0,2.2,16.0,44.0,23.4,11.6
2016,9,28,6,45,264.5,45.5,2.4,16.5,86.0,34.74,24.17
2016,9,28,7,0,362.0,61.0,2.6,17.0,128.0,45.53,34.21
2016,9,28,7,15,428.0,72.0,2.55,17.5,175.5,52.26,40.43
2016,9,28,7,30,494.0,83.0,2.5,18.0,223.0,78.36,49.11
2016,9,28,7,45,551.0,89.0,2.45,18.5,273.5,115.69,69.21
2016,9,28,8,0,608.0,95.0,2.4,19.0,324.0,158.96,99.77
2016,9,28,8,15,641.5,101.0,2.35,19.5,371.5,203.36,135.68
2016,9,28,8,30,675.0,107.0,2.3,20.0,419.0,250.7,175.57
2016,9,28,8,45,699.5,111.5,2.3,21.0,463.0,296.75,214.76
2016,9,28,9,0,724.0,116.0,2.3,22.0,507.0,344.32,254.63
2016,9,28,9,15,742.5,120.0,2.3,22.5,546.5,390.39,293.12
2016,9,28,9,30,761.0,124.0,2.3,23.0,586.0,436.91,330.98
2016,9,28,9,45,772.5,127.5,2.3,24.0,619.0,482.25,366.21
2016,9,28,10,0,784.0,131.0,2.3,25.0,652.0,524.32,397.92
2016,9,28,10,15,794.0,133.0,2.35,25.5,679.0,563.31,427.45
2016,9,28,10,30,804.0,135.0,2.4,26.0,706.0,601.15,455.42
2016,9,28,10,45,784.0,149.5,2.5,26.5,718.5,630.94,476.8
2016,9,28,11,0,764.0,164.0,2.6,27.0,731.0,656.61,494.8
2016,9,28,11,15,768.0,165.0,2.7,27.0,743.0,683.64,514.9
2016,9,28,11,30,772.0,166.0,2.8,27.0,755.0,708.59,533.32
2016,9,28,11,45,752.5,177.0,2.95,27.0,753.0,724.17,544.81
2016,9,28,12,0,733.0,188.0,3.1,27.0,751.0,736.72,554.15
2016,9,28,12,15,731.0,187.5,3.25,27.0,747.0,748.17,563.19
2016,9,28,12,30,729.0,187.0,3.4,27.0,743.0,757.06,570.44
2016,9,28,12,45,739.5,178.5,3.55,27.0,734.0,764.96,577.41
2016,9,28,13,0,750.0,170.0,3.7,27.0,725.0,770.22,582.3
2016,9,28,13,15,742.0,168.0,3.75,26.5,705.0,764.99,580.52
2016,9,28,13,30,734.0,166.0,3.8,26.0,685.0,757.08,577.02
2016,9,28,13,45,710.0,169.0,3.9,26.0,654.5,739.45,565.35
2016,9,28,14,0,686.0,172.0,4.0,26.0,624.0,719.62,551.97
2016,9,28,14,15,670.0,167.5,4.0,25.5,590.0,695.99,536.81
2016,9,28,14,30,654.0,163.0,4.0,25.0,556.0,670.38,520.04
2016,9,28,14,45,639.5,155.0,4.0,25.0,518.0,640.37,498.95
2016,9,28,15,0,625.0,147.0,4.0,25.0,480.0,608.7,476.36
2016,9,28,15,15,597.0,140.5,3.9,24.5,436.0,568.1,447.25
2016,9,28,15,30,569.0,134.0,3.8,24.0,392.0,524.25,415.18
2016,9,28,15,45,555.0,120.0,3.75,23.5,348.5,483.6,385.12
2016,9,28,16,0,541.0,106.0,3.7,23.0,305.0,444.82,355.5
2016,9,28,16,15,491.0,96.5,3.6,22.0,256.5,386.06,309.6
2016,9,28,16,30,441.0,87.0,3.5,21.0,208.0,332.6,266.37
2016,9,28,16,45,395.5,72.0,3.4,20.0,163.0,277.75,220.61
2016,9,28,17,0,350.0,57.0,3.3,19.0,118.0,225.97,175.81
2016,9,28,17,15,247.5,41.5,3.25,18.0,77.0,156.07,115.53
