Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,30,145.0,26.0,3.2,17.0,36.0,90.46,41.37
2016,9,28,17,45,72.5,13.0,3.2,16.5,18.0,32.98,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,13.76,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,22.45,10.51
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,30.74,20.98
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,38.53,28.45
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,42.25,32.04
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,66.51,38.45
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,107.63,60.3
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,153.48,93.23
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,199.94,131.51
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,252.02,176.28
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,299.66,217.8
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,348.63,259.9
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,395.35,299.99
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,442.19,339.14
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,486.58,375.39
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,532.91,412.01
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,572.92,442.99
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,611.41,472.03
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,645.55,497.39
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,677.58,520.7
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,705.98,542.01
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,731.88,560.42
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,752.72,573.92
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,770.73,585.48
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,783.44,594.83
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,793.12,602.21
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,799.21,607.24
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,802.19,610.25
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,798.93,608.8
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,792.59,605.34
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,779.91,597.55
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,764.39,587.85
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,746.67,577.56
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,722.93,562.92
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,693.42,542.94
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,661.91,521.36
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,623.18,494.29
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,583.27,465.37
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,536.81,430.59
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,492.49,396.29
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,437.05,352.67
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,383.49,308.82
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,318.98,254.03
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,259.26,201.54
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,184.07,135.47
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,113.14,40.3
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,43.24,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,12.78,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,20.63,8.6
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,28.07,18.68
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,35.05,25.46
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,38.54,28.85
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,61.25,34.57
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,103.1,56.16
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,149.56,89.4
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,199.47,130.71
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,248.62,173.55
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,296.49,216.28
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,345.55,259.71
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,392.88,301.72
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,440.23,342.89
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,487.93,382.68
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,532.1,418.77
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,571.81,451.41
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,609.91,482.16
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,644.68,509.0
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,677.33,533.71
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,706.01,555.95
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,732.13,574.98
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,753.15,590.28
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,771.29,603.59
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,784.47,613.41
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,794.57,621.15
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,798.23,624.37
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,798.72,625.49
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,795.04,623.44
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,788.29,619.31
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,775.54,610.94
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,759.9,600.57
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,738.51,586.92
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,718.31,574.14
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,688.92,553.56
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,657.48,531.32
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,619.27,503.45
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,579.88,473.8
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,533.11,436.71
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,486.27,398.62
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,433.08,354.75
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,379.62,309.34
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,314.9,253.34
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,255.09,199.88
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,179.46,131.75
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,107.16,21.26
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,41.07,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,12.29,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,19.83,7.29
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,26.85,17.53
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,33.45,23.91
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,36.62,27.01
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,57.67,31.89
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,103.85,55.84
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,151.13,89.05
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,198.94,128.3
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,249.22,171.95
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,298.83,216.02
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,349.67,260.81
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,401.26,305.4
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,449.27,346.1
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,494.86,383.94
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,539.84,420.25
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,581.23,453.71
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,620.94,485.14
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,656.28,511.75
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,689.38,536.11
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,718.41,557.99
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,744.76,576.48
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,766.52,590.56
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,785.28,602.52
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,799.33,612.64
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,810.19,620.65
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,815.54,623.97
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,817.6,625.15
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,814.2,624.81
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,807.58,622.35
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,794.75,614.4
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,778.92,604.41
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,757.82,590.49
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,734.09,574.69
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,703.46,553.97
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,674.53,534.34
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,635.69,507.03
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,595.55,477.64
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,547.29,441.18
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,499.04,403.52
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,442.39,357.55
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,390.24,313.52
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,322.45,255.61
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,260.03,200.47
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,179.86,128.85
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,102.84,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,39.67,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,11.8,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,19.01,5.85
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,26.56,17.21
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,33.64,24.05
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,36.79,27.15
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,55.34,31.34
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,109.26,69.85
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,148.36,106.8
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,179.19,134.08
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,209.85,161.49
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,256.48,191.26
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,339.17,253.94
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,385.92,295.02
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,435.55,337.4
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,442.75,346.07
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,435.69,340.96
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,427.35,334.71
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,412.35,322.39
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,427.37,334.04
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,441.75,345.09
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,478.04,373.55
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,517.06,403.9
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,515.25,402.31
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,513.28,400.7
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,517.35,404.28
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,520.67,407.31
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,529.54,414.93
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,542.61,425.67
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,581.66,458.18
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,624.4,493.04
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,698.2,554.04
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,755.53,599.21
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,734.79,585.81
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,715.14,573.61
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,685.72,552.86
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,654.3,530.24
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,615.2,501.1
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,574.95,470.4
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,526.45,431.77
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,480.62,394.18
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,423.84,347.13
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,369.24,300.35
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,298.71,238.9
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,234.31,181.47
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,155.91,110.27
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,79.92,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,30.31,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,11.8,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,18.75,4.57
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,28.66,18.93
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,38.51,28.31
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,45.42,34.86
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,62.8,41.04
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,98.85,58.99
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,139.34,87.06
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,165.61,120.09
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,167.03,131.71
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,180.74,142.64
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,193.81,152.82
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,196.42,154.8
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,194.14,152.78
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,259.25,203.61
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,331.42,258.94
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,309.35,241.4
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,283.81,221.22
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,217.34,169.04
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,146.8,112.96
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,249.68,194.41
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,354.72,274.93
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,251.98,195.18
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,145.37,111.19
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,287.32,224.13
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,431.47,334.45
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,365.3,283.29
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,297.81,231.21
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,311.68,242.65
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,325.64,253.89
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,296.91,231.9
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,261.84,204.99
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,241.2,189.23
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,220.55,173.3
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,164.11,128.64
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,108.29,83.7
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,85.32,65.33
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,62.83,47.02
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,283.2,233.01
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,458.81,371.63
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,403.52,325.36
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,350.47,280.73
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,284.53,224.17
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,224.28,170.98
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,148.31,101.4
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,73.11,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,12.78,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,20.51,3.9
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,33.72,22.97
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,46.3,34.94
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,54.25,42.48
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,70.68,48.81
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,106.64,75.71
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,124.21,97.29
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,152.8,119.53
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,184.26,144.17
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,212.63,166.52
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,239.05,187.22
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,219.35,172.55
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,193.13,152.05
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,274.81,215.97
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,364.28,284.56
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,397.87,309.56
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,433.03,335.77
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,453.08,350.24
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,472.61,364.21
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,487.21,375.2
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,501.18,385.71
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,626.67,484.33
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,756.15,581.03
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,768.93,589.97
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,778.7,597.85
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,784.46,603.05
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,787.11,606.18
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,783.31,604.61
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,776.43,601.01
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,764.2,593.68
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,749.04,584.32
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,731.13,573.9
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,707.31,559.09
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,677.72,539.03
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,646.06,516.55
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,606.44,487.77
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,565.73,457.4
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,518.48,420.31
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,471.2,382.09
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,416.36,336.97
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,361.53,290.33
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,294.03,232.15
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,232.29,177.15
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,151.85,100.99
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,62.14,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,11.3,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,18.59,1.35
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,26.69,17.11
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,34.29,24.63
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,37.83,28.15
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,50.6,31.22
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,91.84,48.33
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,141.57,81.69
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,189.18,119.79
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,239.35,162.85
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,288.35,205.8
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,338.89,249.81
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,390.81,295.28
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,439.23,337.16
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,484.57,375.06
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,529.2,411.36
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,570.6,445.05
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,610.33,476.72
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,645.97,503.79
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,679.49,528.68
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,708.41,550.72
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,734.62,569.9
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,756.31,584.22
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,774.99,596.44
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,788.91,606.51
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,799.6,614.45
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,803.28,616.39
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,803.65,616.17
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,799.36,614.96
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,791.86,611.63
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,778.46,603.25
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,762.07,592.82
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,739.94,578.1
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,715.25,561.52
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,687.12,542.34
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,653.52,518.33
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,613.29,489.31
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,571.96,458.68
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,521.23,418.98
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,470.94,378.51
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,414.93,333.24
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,359.03,286.39
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,288.55,226.01
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,224.43,169.31
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,142.21,90.06
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,52.77,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,10.32,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,16.75,0.0
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,24.48,15.03
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,31.71,22.23
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,34.98,25.48
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,45.4,28.02
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,90.05,47.36
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,136.07,77.44
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,183.21,114.91
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,232.86,157.33
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,281.08,199.54
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,330.56,242.53
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,381.63,286.56
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,429.17,326.81
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,473.79,363.22
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,517.93,398.13
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,558.67,430.08
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,597.71,459.88
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,632.32,485.88
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,664.64,509.65
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,692.74,530.51
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,718.15,548.72
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,739.21,562.13
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,757.3,573.48
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,770.01,582.28
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,779.54,589.02
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,784.59,592.8
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,786.4,594.5
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,783.26,592.94
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,776.93,589.33
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,763.99,581.24
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,748.09,571.21
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,726.46,557.2
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,702.23,541.35
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,671.83,520.99
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,639.46,498.64
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,603.99,473.43
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,563.79,444.1
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,515.85,407.35
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,468.07,369.59
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,411.36,324.21
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,356.7,278.76
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,291.35,223.6
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,229.58,169.47
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,146.78,86.08
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,59.62,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,9.34,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,14.94,0.0
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,22.3,12.92
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,29.18,19.82
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,32.61,23.17
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,44.55,33.86
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,85.76,43.75
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,131.5,72.95
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,178.05,109.12
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,226.99,150.11
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,275.5,192.05
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,325.07,234.7
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,375.27,277.59
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,421.87,316.8
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,452.96,343.1
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,478.47,363.79
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,507.53,385.99
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,531.54,403.43
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,573.19,434.46
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,616.26,465.93
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,630.74,475.54
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,640.91,481.92
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,689.82,517.73
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,738.02,551.11
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,706.42,527.41
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,665.58,496.45
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,662.83,493.87
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,657.9,489.5
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,657.69,490.25
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,657.45,490.9
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,617.95,462.47
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,580.19,435.22
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,589.06,444.93
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,596.12,452.83
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,536.7,409.72
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,482.66,370.11
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,490.62,378.42
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,494.49,382.54
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,442.19,342.1
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,391.83,302.71
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,334.61,258.84
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,282.64,217.34
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,219.09,165.7
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,161.92,117.51
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,88.0,45.43
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,9.83,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,15.72,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,26.36,15.95
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,35.94,25.41
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,40.73,30.02
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,48.07,36.62
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,86.89,47.47
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,131.01,74.9
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,176.14,108.88
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,224.28,147.87
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,274.23,189.56
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,322.45,229.78
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,368.81,268.38
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,415.46,306.24
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,463.97,343.86
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,511.53,379.9
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,551.75,409.93
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,590.25,437.79
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,625.09,462.23
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,657.66,484.39
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,686.03,503.66
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,711.72,520.56
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,732.55,532.37
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,750.36,542.17
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,763.51,550.02
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,773.46,555.9
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,777.85,557.17
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,778.98,556.49
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,775.4,554.78
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,768.64,551.19
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,754.78,543.15
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,737.96,533.33
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,716.21,521.99
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,691.91,508.82
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,661.33,490.71
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,632.33,472.32
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,592.97,446.03
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,552.49,418.18
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,503.9,383.73
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,455.56,348.03
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,398.38,304.96
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,343.46,261.52
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,278.01,207.8
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,216.31,154.47
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,130.38,58.63
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,46.32,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
