Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,8.85,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,14.29,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,21.71,11.97
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,28.65,19.09
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,32.54,22.85
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,37.2,27.1
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,81.78,41.55
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,127.45,69.34
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,174.21,104.58
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,223.51,144.76
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,271.62,185.27
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,320.73,226.2
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,368.04,265.68
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,418.23,306.16
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,462.19,340.57
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,505.29,373.21
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,545.2,403.34
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,583.46,431.47
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,617.25,455.79
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,648.75,477.98
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,676.19,497.97
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,701.0,515.92
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,720.84,530.26
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,737.69,542.22
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,750.14,551.34
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,759.49,558.53
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,761.57,560.98
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,760.49,561.46
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,755.77,560.36
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,748.0,557.32
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,734.01,549.33
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,720.51,541.72
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,697.53,528.53
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,672.14,513.51
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,640.87,492.25
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,607.83,469.13
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,567.3,440.65
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,525.91,410.67
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,479.57,375.83
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,431.86,338.71
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,373.6,292.44
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,318.2,246.67
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,249.23,188.67
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,187.13,133.93
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,89.53,30.23
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,21.68,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,27.22,16.38
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,35.48,25.22
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,40.77,30.43
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,45.83,35.22
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,93.66,62.2
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,129.1,93.94
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,160.25,107.88
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,218.31,146.66
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,267.79,188.87
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,316.01,230.1
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,362.03,269.87
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,408.32,308.98
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,452.6,345.62
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,499.12,382.96
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,538.71,414.24
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,576.75,443.58
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,610.58,468.23
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,642.26,490.67
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,669.59,511.44
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,694.35,530.11
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,714.75,545.76
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,732.27,558.47
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,744.57,567.36
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,753.81,574.26
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,755.36,576.19
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,756.27,577.84
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,751.0,575.0
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,742.71,570.18
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,727.52,560.79
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,709.65,549.53
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,687.29,535.84
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,662.6,519.69
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,628.5,496.23
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,595.19,472.73
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,554.47,442.78
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,513.15,411.57
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,460.81,370.77
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,409.7,329.67
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,349.97,280.89
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,293.42,233.01
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,222.55,172.22
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,160.1,116.17
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,75.65,14.62
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,8.36,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,13.38,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,24.81,14.23
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,36.75,26.38
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,41.73,31.39
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,53.65,42.31
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,67.17,51.61
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,80.77,62.96
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,114.58,90.41
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,149.64,118.4
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,173.68,136.96
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,203.15,159.9
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,260.56,203.4
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,329.42,256.58
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,375.15,292.1
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,430.77,335.56
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,462.73,360.41
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,493.68,384.03
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,560.22,435.62
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,635.26,492.57
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,662.77,512.88
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,687.75,531.35
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,707.89,545.38
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,725.16,556.44
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,694.05,532.84
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,655.59,503.23
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,624.43,479.92
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,592.35,455.53
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,534.57,412.73
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,475.13,368.03
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,531.77,414.49
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,584.93,457.07
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,581.7,457.32
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,578.23,457.55
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,506.17,402.8
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,440.92,352.28
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,397.86,320.05
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,362.5,292.83
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,389.04,315.3
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,401.14,324.66
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,341.14,274.59
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,284.46,225.97
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,214.53,165.51
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,153.31,109.63
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,71.71,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,7.86,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,15.73,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,23.78,13.05
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,34.04,23.97
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,39.42,29.32
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,44.56,34.22
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,83.94,57.64
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,113.33,88.71
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,145.58,110.97
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,190.87,144.21
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,223.11,169.25
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,263.0,200.8
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,320.13,242.36
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,402.23,305.29
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,446.09,341.8
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,489.22,377.01
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,528.45,409.22
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,566.21,439.68
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,600.5,467.2
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,631.18,491.68
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,657.95,512.77
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,682.21,531.78
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,702.53,548.28
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,720.08,562.51
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,694.77,542.55
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,662.88,517.61
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,648.35,506.02
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,629.56,491.2
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,632.45,494.5
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,635.48,497.69
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,579.96,455.33
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,520.99,410.17
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,599.27,474.26
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,656.18,520.94
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,610.19,487.06
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,563.52,452.47
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,537.22,433.06
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,509.0,411.36
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,463.01,374.86
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,415.49,335.98
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,356.98,286.51
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,301.59,238.18
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,232.97,178.5
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,171.79,120.68
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,79.3,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,15.73,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,25.72,14.2
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,35.06,24.9
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,47.07,36.18
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,58.52,46.77
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,86.91,59.78
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,122.16,83.45
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,157.48,110.76
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,194.34,141.11
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,233.77,168.62
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,292.18,213.99
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,325.63,247.63
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,346.21,268.29
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,386.16,299.9
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,429.75,333.89
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,455.65,354.22
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,477.64,370.84
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,501.74,388.88
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,524.39,405.43
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,534.76,413.07
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,540.8,417.39
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,552.42,425.98
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,565.39,435.4
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,592.32,457.06
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,618.51,478.1
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,612.25,473.85
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,603.98,468.29
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,584.71,454.22
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,563.96,438.99
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,568.45,444.34
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,569.97,447.33
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,519.12,409.43
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,462.62,366.94
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,430.93,343.31
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,398.71,318.8
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,400.39,321.89
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,390.54,315.41
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,349.49,282.16
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,309.0,248.61
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,262.41,209.5
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,217.74,170.91
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,164.6,124.88
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,116.62,79.31
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,53.54,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,17.37,7.18
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,28.97,19.24
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,43.49,32.52
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,57.69,45.42
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,72.48,55.63
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,87.47,68.11
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,102.11,80.24
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,116.81,92.27
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,120.42,94.83
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,123.81,97.19
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,99.67,76.97
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,74.47,55.99
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,156.63,122.48
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,236.5,185.71
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,145.28,112.71
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,47.38,33.23
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,37.71,25.3
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,28.04,17.36
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,53.69,38.3
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,79.37,59.13
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,88.1,66.03
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,96.83,72.91
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,72.59,53.38
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,48.36,33.79
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,30.94,19.64
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,13.53,5.43
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,12.56,4.67
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,11.59,3.9
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,79.34,59.51
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,148.79,115.86
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,77.38,58.07
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.72,0.76
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,19.79,10.83
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,31.87,20.93
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,18.34,9.72
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,19.94,8.6
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,28.93,19.16
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,33.24,23.54
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,37.4,27.52
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,64.02,34.26
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,106.28,57.61
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,152.42,91.59
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,198.21,129.27
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,243.61,169.1
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,290.14,210.48
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,313.56,237.94
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,320.13,248.48
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,349.47,272.54
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,378.49,295.91
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,345.15,270.6
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,301.26,235.72
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,311.58,243.86
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,321.7,251.73
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,204.31,159.32
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,82.28,61.2
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,81.79,60.73
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,81.31,60.21
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,146.28,112.58
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,211.99,165.15
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,193.56,150.52
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,174.96,135.8
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,175.76,136.61
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,176.61,137.47
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,353.49,283.35
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,513.28,411.67
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,368.75,296.24
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,228.93,181.79
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,213.2,169.67
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,197.37,157.24
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,210.44,169.28
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,227.59,184.27
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,197.48,159.33
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,167.83,134.46
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,129.9,102.59
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,98.52,75.72
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,65.77,47.5
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,31.45,16.82
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,14.69,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,4.33,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,7.71,0.88
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,11.09,3.73
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,12.54,4.94
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,61.86,46.24
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,110.01,85.88
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,93.54,72.09
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,76.41,57.83
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,69.15,51.63
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,61.89,45.47
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,114.11,87.98
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,165.81,129.47
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,149.68,116.12
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,133.3,102.69
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,172.37,133.96
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,211.85,165.28
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,219.2,171.07
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,226.63,177.0
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,221.66,173.1
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,216.6,169.17
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,202.01,157.68
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,187.27,146.07
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,250.86,197.58
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,312.51,247.05
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,360.6,286.91
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,401.72,321.18
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,220.76,176.76
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,40.58,27.97
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,72.04,54.09
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,104.75,81.19
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,93.41,72.17
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,82.06,63.03
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,253.83,208.33
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,386.41,314.91
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,327.59,263.57
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,272.4,214.42
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,200.42,150.93
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,135.82,82.68
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,51.95,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,11.8,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,21.98,8.4
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,33.91,23.35
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,41.75,31.05
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,47.77,36.8
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,67.14,40.17
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,106.61,60.36
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,148.81,90.32
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,194.32,126.94
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,238.97,165.03
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,288.45,207.59
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,333.13,246.98
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,378.14,286.06
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,392.9,302.05
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,392.61,304.02
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,271.53,212.53
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,133.97,103.28
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,353.36,280.29
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,601.3,467.53
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,416.33,326.51
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,206.36,159.26
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,207.37,160.67
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,208.35,161.5
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,329.78,257.78
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,449.99,350.09
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,448.06,348.79
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,445.39,347.59
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,409.03,319.85
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,366.69,287.43
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,385.74,303.67
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,397.99,314.48
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,387.91,308.29
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,376.49,301.04
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,482.21,388.22
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,561.11,452.03
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,520.87,420.74
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,479.99,388.72
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,432.35,349.68
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,383.97,308.89
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,325.21,258.73
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,270.08,210.24
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,198.45,147.86
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,132.87,75.16
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,51.16,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,19.57,5.88
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,29.66,19.81
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,34.38,24.72
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,38.94,29.1
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,58.26,32.68
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,100.02,53.55
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,146.5,86.79
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,192.66,124.27
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,238.5,164.03
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,286.23,206.18
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,309.94,234.93
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,316.29,246.39
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,378.66,294.75
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,464.4,362.45
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,503.26,395.2
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,540.56,426.19
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,573.72,452.54
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,604.74,476.63
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,631.77,498.02
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,656.26,517.15
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,676.44,532.01
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,693.79,544.56
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,705.19,553.35
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,713.52,559.61
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,717.53,562.86
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,718.42,564.0
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,713.78,561.24
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,706.1,556.41
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,692.79,547.75
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,676.62,537.04
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,653.97,520.88
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,628.94,502.35
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,599.98,480.55
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,566.26,454.77
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,526.6,424.29
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,486.21,392.39
2016,10,18,15,45,697.5,59.0,3.1,19.0,276.5,435.06,350.42
2016,10,18,16,0,651.0,55.0,3.0,19.0,228.0,385.01,308.14
2016,10,18,16,15,585.5,49.0,2.6,18.0,180.0,328.63,260.26
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,273.61,212.05
2016,10,18,16,45,404.0,33.5,1.85,16.5,89.0,200.61,148.17
2016,10,18,17,0,288.0,24.0,1.5,16.0,46.0,132.91,67.55
2016,10,18,17,15,144.0,12.0,1.5,15.5,23.0,51.46,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
