Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.5,15.5,1.65,12.0,41.5,11.24,0.19
2016,10,19,7,0,441.0,31.0,1.8,13.0,83.0,23.18,14.16
2016,10,19,7,15,525.5,38.0,1.95,13.5,129.0,29.45,20.35
2016,10,19,7,30,610.0,45.0,2.1,14.0,175.0,33.5,24.23
2016,10,19,7,45,662.5,50.0,2.25,14.5,223.0,52.1,27.72
2016,10,19,8,0,715.0,55.0,2.4,15.0,271.0,95.47,48.54
2016,10,19,8,15,749.0,58.5,2.45,15.5,317.5,140.02,79.59
2016,10,19,8,30,783.0,62.0,2.5,16.0,364.0,187.22,117.87
2016,10,19,8,45,807.0,64.5,2.65,16.5,407.0,233.7,158.46
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,284.67,203.48
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,330.33,244.29
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,375.91,284.41
2016,10,19,9,45,878.0,72.0,3.1,18.5,558.0,418.67,321.52
2016,10,19,10,0,891.0,73.0,3.2,19.0,590.0,460.55,357.01
2016,10,19,10,15,899.0,74.0,3.25,19.5,615.0,498.94,388.87
2016,10,19,10,30,907.0,75.0,3.3,20.0,640.0,535.65,418.59
2016,10,19,10,45,912.0,76.0,3.35,20.5,658.0,568.88,444.95
2016,10,19,11,0,917.0,77.0,3.4,21.0,676.0,599.89,469.02
2016,10,19,11,15,919.5,77.5,3.4,21.5,685.5,626.54,489.22
2016,10,19,11,30,922.0,78.0,3.4,22.0,695.0,650.56,507.05
2016,10,19,11,45,920.0,79.5,3.4,22.5,696.5,669.97,521.13
2016,10,19,12,0,918.0,81.0,3.4,23.0,698.0,686.41,532.81
2016,10,19,12,15,916.5,80.5,3.4,23.0,692.0,698.1,541.73
2016,10,19,12,30,915.0,80.0,3.4,23.0,686.0,706.71,548.12
2016,10,19,12,45,906.0,81.5,3.4,23.0,671.5,709.17,550.21
2016,10,19,13,0,897.0,83.0,3.4,23.0,657.0,708.51,550.22
2016,10,19,13,15,890.5,82.0,3.4,23.0,635.5,703.85,547.49
2016,10,19,13,30,884.0,81.0,3.4,23.0,614.0,696.18,542.71
2016,10,19,13,45,875.5,79.0,3.4,23.0,586.0,683.13,534.12
2016,10,19,14,0,867.0,77.0,3.4,23.0,558.0,667.25,523.57
2016,10,19,14,15,852.5,75.0,3.35,23.0,523.5,644.77,507.42
2016,10,19,14,30,838.0,73.0,3.3,23.0,489.0,623.04,491.43
2016,10,19,14,45,819.5,70.0,3.3,23.0,449.0,592.54,468.85
2016,10,19,15,0,801.0,67.0,3.3,23.0,409.0,560.23,444.46
2016,10,19,15,15,773.0,64.0,2.95,22.5,364.5,520.99,414.1
2016,10,19,15,30,745.0,61.0,2.6,22.0,320.0,481.0,382.36
2016,10,19,15,45,703.0,56.5,2.3,21.5,272.5,431.76,342.67
2016,10,19,16,0,661.0,52.0,2.0,21.0,225.0,383.35,302.4
2016,10,19,16,15,596.0,46.0,1.8,20.0,177.0,324.48,253.38
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,272.11,207.85
2016,10,19,16,45,419.0,31.0,1.4,18.0,86.5,201.3,146.21
2016,10,19,17,0,307.0,22.0,1.2,17.0,44.0,134.38,57.89
2016,10,19,17,15,153.5,11.0,1.2,16.5,22.0,52.46,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,217.0,16.0,1.2,13.5,40.5,11.79,0.0
2016,10,20,7,0,434.0,32.0,1.2,14.0,81.0,24.31,14.96
2016,10,20,7,15,522.5,39.5,1.35,14.5,128.0,28.48,19.38
2016,10,20,7,30,611.0,47.0,1.5,15.0,175.0,35.59,25.98
2016,10,20,7,45,666.0,52.0,1.65,15.5,224.0,51.85,28.65
2016,10,20,8,0,721.0,57.0,1.8,16.0,273.0,95.34,48.57
2016,10,20,8,15,756.0,61.0,1.75,16.5,320.0,140.58,79.46
2016,10,20,8,30,791.0,65.0,1.7,17.0,367.0,188.59,117.78
2016,10,20,8,45,816.5,67.5,1.7,18.0,411.0,235.66,157.93
2016,10,20,9,0,842.0,70.0,1.7,19.0,455.0,284.0,199.77
2016,10,20,9,15,859.5,72.0,1.8,19.5,493.5,333.52,242.96
2016,10,20,9,30,877.0,74.0,1.9,20.0,532.0,379.7,282.88
2016,10,20,9,45,893.0,74.0,2.05,21.0,565.0,423.15,319.4
2016,10,20,10,0,909.0,74.0,2.2,22.0,598.0,465.89,354.36
2016,10,20,10,15,917.5,75.5,2.25,22.5,623.5,505.58,386.49
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,543.58,416.5
2016,10,20,10,45,931.0,77.5,2.35,23.5,667.0,576.87,442.31
2016,10,20,11,0,936.0,78.0,2.4,24.0,685.0,607.88,465.84
2016,10,20,11,15,939.0,78.5,2.45,24.0,695.0,635.27,487.17
2016,10,20,11,30,942.0,79.0,2.5,24.0,705.0,659.99,506.27
2016,10,20,11,45,942.0,79.5,2.65,24.5,707.0,680.03,521.21
2016,10,20,12,0,942.0,80.0,2.8,25.0,709.0,697.07,533.82
2016,10,20,12,15,940.0,79.5,2.85,25.0,703.0,708.71,542.89
2016,10,20,12,30,938.0,79.0,2.9,25.0,697.0,717.17,549.3
2016,10,20,12,45,930.5,80.0,3.0,25.0,682.0,720.27,552.29
2016,10,20,13,0,923.0,81.0,3.1,25.0,667.0,720.18,553.16
2016,10,20,13,15,916.5,80.0,3.05,25.0,645.5,715.5,550.24
2016,10,20,13,30,910.0,79.0,3.0,25.0,624.0,707.71,545.25
2016,10,20,13,45,900.0,77.5,3.0,25.5,595.0,694.01,535.31
2016,10,20,14,0,890.0,76.0,3.0,26.0,566.0,677.44,523.44
2016,10,20,14,15,875.5,74.0,2.9,25.5,530.5,654.68,508.07
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,629.51,490.67
2016,10,20,14,45,840.5,69.5,2.7,25.0,454.0,601.04,469.45
2016,10,20,15,0,820.0,67.0,2.6,25.0,413.0,567.72,444.33
2016,10,20,15,15,791.0,64.0,2.25,24.5,367.5,527.55,413.49
2016,10,20,15,30,762.0,61.0,1.9,24.0,322.0,486.63,381.26
2016,10,20,15,45,720.0,56.5,1.55,23.5,273.5,437.04,341.5
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,388.25,301.09
2016,10,20,16,15,611.0,46.0,1.15,22.0,176.5,328.17,252.21
2016,10,20,16,30,544.0,40.0,1.1,21.0,128.0,274.85,206.71
2016,10,20,16,45,427.0,30.5,1.1,20.0,84.5,201.73,143.72
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,131.82,43.14
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,51.74,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,205.5,15.5,0.6,14.5,38.0,11.46,0.0
2016,10,21,7,0,411.0,31.0,0.6,15.0,76.0,23.56,14.15
2016,10,21,7,15,500.0,38.5,0.65,15.5,121.5,27.77,18.66
2016,10,21,7,30,589.0,46.0,0.7,16.0,167.0,34.84,25.21
2016,10,21,7,45,644.5,51.0,0.8,16.5,215.0,48.44,27.39
2016,10,21,8,0,700.0,56.0,0.9,17.0,263.0,90.65,45.8
2016,10,21,8,15,735.0,60.0,0.85,17.5,309.0,134.67,75.15
2016,10,21,8,30,770.0,64.0,0.8,18.0,355.0,181.47,111.85
2016,10,21,8,45,795.5,66.5,0.75,19.0,398.0,227.39,150.35
2016,10,21,9,0,821.0,69.0,0.7,20.0,441.0,274.6,190.44
2016,10,21,9,15,838.5,71.5,0.8,20.5,479.0,320.39,230.07
2016,10,21,9,30,856.0,74.0,0.9,21.0,517.0,369.1,271.26
2016,10,21,9,45,866.5,76.0,1.05,22.0,548.0,411.26,306.34
2016,10,21,10,0,877.0,78.0,1.2,23.0,579.0,452.38,339.66
2016,10,21,10,15,885.5,79.5,1.2,23.0,604.0,490.84,370.79
2016,10,21,10,30,894.0,81.0,1.2,23.0,629.0,527.7,399.96
2016,10,21,10,45,898.5,82.0,1.3,23.5,646.5,560.16,425.08
2016,10,21,11,0,903.0,83.0,1.4,24.0,664.0,590.4,448.05
2016,10,21,11,15,905.5,83.5,1.5,24.0,674.0,616.63,468.62
2016,10,21,11,30,908.0,84.0,1.6,24.0,684.0,640.27,487.07
2016,10,21,11,45,906.5,85.0,1.7,24.5,685.0,659.19,500.97
2016,10,21,12,0,905.0,86.0,1.8,25.0,686.0,675.19,512.63
2016,10,21,12,15,903.0,85.5,1.9,25.0,680.0,686.36,521.82
2016,10,21,12,30,901.0,85.0,2.0,25.0,674.0,694.48,528.71
2016,10,21,12,45,892.5,86.0,2.1,25.0,659.0,696.72,531.21
2016,10,21,13,0,884.0,87.0,2.2,25.0,644.0,695.87,531.69
2016,10,21,13,15,876.5,86.0,2.25,25.0,622.5,690.58,528.86
2016,10,21,13,30,869.0,85.0,2.3,25.0,601.0,682.34,524.06
2016,10,21,13,45,672.5,137.5,2.35,25.0,525.5,606.3,467.46
2016,10,21,14,0,476.0,190.0,2.4,25.0,450.0,524.32,405.59
2016,10,21,14,15,582.0,146.5,2.45,24.5,444.0,544.42,424.3
2016,10,21,14,30,688.0,103.0,2.5,24.0,438.0,555.98,435.93
2016,10,21,14,45,496.5,132.0,2.55,24.0,363.0,455.49,358.74
2016,10,21,15,0,305.0,161.0,2.6,24.0,288.0,358.98,283.28
2016,10,21,15,15,506.5,113.0,2.45,23.5,296.5,418.66,331.92
2016,10,21,15,30,708.0,65.0,2.3,23.0,305.0,459.02,363.25
2016,10,21,15,45,662.5,60.5,2.2,22.5,258.0,411.73,325.02
2016,10,21,16,0,617.0,56.0,2.1,22.0,211.0,363.85,285.52
2016,10,21,16,15,547.0,49.0,1.9,21.0,164.5,304.27,236.0
2016,10,21,16,30,477.0,42.0,1.7,20.0,118.0,248.74,188.21
2016,10,21,16,45,357.0,31.5,1.5,19.0,77.0,176.71,125.36
2016,10,21,17,0,237.0,21.0,1.3,18.0,36.0,107.14,20.24
2016,10,21,17,15,118.5,10.5,1.3,17.5,18.0,41.53,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,185.5,16.5,1.2,12.5,36.5,12.48,0.0
2016,10,22,7,0,371.0,33.0,1.3,13.0,73.0,25.7,15.91
2016,10,22,7,15,466.0,41.5,1.4,13.5,118.5,30.67,21.32
2016,10,22,7,30,561.0,50.0,1.5,14.0,164.0,35.46,25.92
2016,10,22,7,45,623.5,55.5,1.6,14.5,212.5,46.71,27.88
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,92.0,48.48
2016,10,22,8,15,525.5,96.5,1.65,15.5,264.5,137.63,87.5
2016,10,22,8,30,365.0,132.0,1.6,16.0,268.0,169.14,119.97
2016,10,22,8,45,591.5,103.0,1.6,16.5,354.5,211.31,146.91
2016,10,22,9,0,818.0,74.0,1.6,17.0,441.0,275.43,194.4
2016,10,22,9,15,836.5,76.5,1.55,17.0,479.5,321.3,235.06
2016,10,22,9,30,855.0,79.0,1.5,17.0,518.0,367.32,275.32
2016,10,22,9,45,855.0,85.5,1.5,17.5,547.5,409.78,311.73
2016,10,22,10,0,855.0,92.0,1.5,18.0,577.0,450.5,345.65
2016,10,22,10,15,865.0,93.5,1.5,18.5,602.5,489.21,377.0
2016,10,22,10,30,875.0,95.0,1.5,19.0,628.0,526.51,406.39
2016,10,22,10,45,881.5,96.0,1.5,19.5,646.0,560.97,432.87
2016,10,22,11,0,888.0,97.0,1.5,20.0,664.0,591.91,456.13
2016,10,22,11,15,891.5,97.5,1.55,20.0,674.0,618.41,476.88
2016,10,22,11,30,895.0,98.0,1.6,20.0,684.0,642.42,495.54
2016,10,22,11,45,896.5,97.5,1.65,20.5,686.5,661.56,509.54
2016,10,22,12,0,898.0,97.0,1.7,21.0,689.0,677.89,521.34
2016,10,22,12,15,753.5,143.5,1.75,21.0,637.0,644.85,496.58
2016,10,22,12,30,609.0,190.0,1.8,21.0,585.0,605.1,466.82
2016,10,22,12,45,625.0,179.5,1.85,21.0,577.5,611.69,473.15
2016,10,22,13,0,641.0,169.0,1.9,21.0,570.0,616.07,477.5
2016,10,22,13,15,667.5,153.0,1.95,21.0,558.0,619.47,481.4
2016,10,22,13,30,694.0,137.0,2.0,21.0,546.0,620.05,483.25
2016,10,22,13,45,764.5,114.5,2.1,21.0,545.5,639.76,499.77
2016,10,22,14,0,835.0,92.0,2.2,21.0,545.0,653.75,511.93
2016,10,22,14,15,818.0,90.0,2.2,20.5,509.5,630.51,496.08
2016,10,22,14,30,801.0,88.0,2.2,20.0,474.0,605.06,478.53
2016,10,22,14,45,710.0,93.0,2.25,20.0,413.5,542.54,431.53
2016,10,22,15,0,619.0,98.0,2.3,20.0,353.0,480.14,383.81
2016,10,22,15,15,572.5,97.5,2.25,19.0,312.5,438.68,352.61
2016,10,22,15,30,526.0,97.0,2.2,18.0,272.0,397.73,320.73
2016,10,22,15,45,489.5,86.0,2.2,17.5,229.5,349.71,281.97
2016,10,22,16,0,453.0,75.0,2.2,17.0,187.0,305.15,244.65
2016,10,22,16,15,394.5,62.5,2.0,16.5,144.5,251.03,198.34
2016,10,22,16,30,336.0,50.0,1.8,16.0,102.0,200.59,154.03
2016,10,22,16,45,237.0,35.5,1.6,15.5,65.5,138.12,98.11
2016,10,22,17,0,138.0,21.0,1.4,15.0,29.0,75.21,0.0
2016,10,22,17,15,69.0,10.5,1.3,14.5,14.5,28.23,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,12.5,34.5,12.15,0.0
2016,10,23,7,0,361.0,32.0,1.1,13.0,69.0,24.95,15.09
2016,10,23,7,15,456.0,41.0,1.3,13.5,114.0,30.43,21.06
2016,10,23,7,30,551.0,50.0,1.5,14.0,159.0,35.68,26.09
2016,10,23,7,45,610.0,55.5,1.7,14.5,206.5,44.51,27.61
2016,10,23,8,0,669.0,61.0,1.9,15.0,254.0,85.43,44.22
2016,10,23,8,15,707.5,65.5,1.95,15.5,300.0,131.62,74.91
2016,10,23,8,30,746.0,70.0,2.0,16.0,346.0,177.74,110.91
2016,10,23,8,45,772.0,73.5,2.1,17.0,389.0,223.24,149.48
2016,10,23,9,0,798.0,77.0,2.2,18.0,432.0,270.14,190.17
2016,10,23,9,15,817.0,79.5,2.3,18.5,470.0,315.15,229.95
2016,10,23,9,30,836.0,82.0,2.4,19.0,508.0,360.4,269.41
2016,10,23,9,45,855.5,81.5,2.55,19.5,541.0,403.0,306.16
2016,10,23,10,0,875.0,81.0,2.7,20.0,574.0,447.57,343.59
2016,10,23,10,15,884.0,82.5,2.8,20.0,599.0,486.05,376.21
2016,10,23,10,30,893.0,84.0,2.9,20.0,624.0,522.96,406.96
2016,10,23,10,45,898.5,85.0,3.0,20.5,641.5,555.8,433.24
2016,10,23,11,0,904.0,86.0,3.1,21.0,659.0,586.49,457.31
2016,10,23,11,15,716.0,152.5,3.15,21.0,611.0,565.8,441.41
2016,10,23,11,30,528.0,219.0,3.2,21.0,563.0,534.58,416.85
2016,10,23,11,45,716.5,154.0,3.3,21.5,622.0,602.38,470.35
2016,10,23,12,0,905.0,89.0,3.4,22.0,681.0,670.45,523.02
2016,10,23,12,15,902.5,88.5,3.45,22.0,674.5,681.26,531.54
2016,10,23,12,30,900.0,88.0,3.5,22.0,668.0,689.03,538.1
2016,10,23,12,45,890.0,89.0,3.55,22.0,652.5,690.29,539.79
2016,10,23,13,0,880.0,90.0,3.6,22.0,637.0,688.48,539.21
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.0,682.58,535.49
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,676.22,531.33
2016,10,23,13,45,851.0,86.0,3.65,22.0,564.0,661.37,521.09
2016,10,23,14,0,839.0,84.0,3.7,22.0,535.0,643.82,508.75
2016,10,23,14,15,822.0,82.0,3.7,21.5,499.5,620.55,492.72
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,595.07,474.71
2016,10,23,14,45,780.5,77.5,3.75,21.0,423.5,562.56,450.14
2016,10,23,15,0,756.0,75.0,3.8,21.0,383.0,528.62,423.94
2016,10,23,15,15,723.0,71.0,3.75,20.5,338.5,487.19,391.87
2016,10,23,15,30,690.0,67.0,3.7,20.0,294.0,447.48,360.13
2016,10,23,15,45,636.5,62.5,3.65,19.5,247.0,395.44,317.61
2016,10,23,16,0,583.0,58.0,3.6,19.0,200.0,345.21,275.21
2016,10,23,16,15,508.5,50.5,3.35,18.0,154.0,285.04,224.01
2016,10,23,16,30,434.0,43.0,3.1,17.0,108.0,229.25,175.02
2016,10,23,16,45,217.0,36.0,2.9,16.5,68.5,131.41,91.7
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,34.29,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,15.39,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,30.04,18.89
2016,10,24,7,15,15.5,51.5,3.25,14.5,54.5,46.01,34.39
2016,10,24,7,30,31.0,71.0,3.5,15.0,77.0,62.23,49.24
2016,10,24,7,45,39.0,90.5,3.8,15.5,100.0,78.64,64.03
2016,10,24,8,0,47.0,110.0,4.1,16.0,123.0,99.16,76.57
2016,10,24,8,15,54.0,128.5,4.25,16.0,146.5,119.77,93.03
2016,10,24,8,30,61.0,147.0,4.4,16.0,170.0,141.13,110.33
2016,10,24,8,45,97.0,168.0,4.6,16.5,209.0,171.17,133.52
2016,10,24,9,0,133.0,189.0,4.8,17.0,248.0,201.78,157.44
2016,10,24,9,15,90.0,198.0,4.75,17.0,239.5,207.97,164.05
2016,10,24,9,30,47.0,207.0,4.7,17.0,231.0,207.16,164.38
2016,10,24,9,45,44.5,218.0,4.7,17.0,241.5,219.69,174.48
2016,10,24,10,0,42.0,229.0,4.7,17.0,252.0,231.94,184.24
2016,10,24,10,15,21.0,171.0,4.65,17.0,182.5,173.34,136.98
2016,10,24,10,30,0.0,113.0,4.6,17.0,113.0,109.12,84.59
2016,10,24,10,45,20.0,186.5,4.6,17.5,199.5,189.63,149.8
2016,10,24,11,0,40.0,260.0,4.6,18.0,286.0,271.08,214.28
2016,10,24,11,15,40.0,264.0,4.55,18.0,290.5,277.36,218.99
2016,10,24,11,30,40.0,268.0,4.5,18.0,295.0,283.54,223.79
2016,10,24,11,45,90.0,287.0,4.45,18.5,346.0,335.1,264.6
2016,10,24,12,0,140.0,306.0,4.4,19.0,397.0,391.03,308.17
2016,10,24,12,15,139.5,303.0,4.4,19.0,393.0,391.97,308.97
2016,10,24,12,30,139.0,300.0,4.4,19.0,389.0,392.38,309.56
2016,10,24,12,45,69.5,167.5,4.45,19.5,212.0,215.02,169.94
2016,10,24,13,0,0.0,35.0,4.5,20.0,35.0,33.83,22.17
2016,10,24,13,15,0.0,34.0,4.55,20.0,34.0,32.86,21.46
2016,10,24,13,30,0.0,33.0,4.6,20.0,33.0,31.89,20.69
2016,10,24,13,45,0.0,21.0,4.65,20.0,21.0,20.28,11.15
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,8.69,1.56
2016,10,24,14,15,0.0,26.5,4.65,19.5,26.5,25.59,15.66
2016,10,24,14,30,0.0,44.0,4.6,19.0,44.0,42.51,29.84
2016,10,24,14,45,0.0,40.0,4.6,19.0,40.0,38.63,26.69
2016,10,24,15,0,0.0,36.0,4.6,19.0,36.0,34.76,23.52
2016,10,24,15,15,0.0,31.5,4.4,18.5,31.5,30.41,19.97
2016,10,24,15,30,0.0,27.0,4.2,18.0,27.0,26.05,16.38
2016,10,24,15,45,0.0,22.5,4.05,18.0,22.5,21.71,12.7
2016,10,24,16,0,0.0,18.0,3.9,18.0,18.0,17.36,8.98
2016,10,24,16,15,0.0,13.5,3.65,17.5,13.5,13.01,5.25
2016,10,24,16,30,0.0,9.0,3.4,17.0,9.0,8.67,1.49
2016,10,24,16,45,0.0,5.5,3.15,16.5,5.5,5.3,0.0
2016,10,24,17,0,0.0,2.0,2.9,16.0,2.0,1.93,0.0
2016,10,24,17,15,0.0,1.0,2.9,15.5,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.0,6.0,5.78,0.0
2016,10,25,7,0,0.0,12.0,2.5,15.0,12.0,11.57,3.65
2016,10,25,7,15,0.0,21.0,2.7,15.5,21.0,20.26,11.93
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,28.96,19.87
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,38.14,28.16
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,47.33,34.42
2016,10,25,8,15,0.0,58.0,3.45,17.0,58.0,56.05,41.77
2016,10,25,8,30,0.0,67.0,3.6,17.0,67.0,64.76,49.04
2016,10,25,8,45,0.0,74.0,3.75,17.5,74.0,71.55,54.5
2016,10,25,9,0,0.0,81.0,3.9,18.0,81.0,78.27,59.84
2016,10,25,9,15,0.0,71.0,3.95,18.5,71.0,68.64,51.61
2016,10,25,9,30,0.0,61.0,4.0,19.0,61.0,58.96,43.39
2016,10,25,9,45,0.0,53.0,4.1,19.5,53.0,51.23,36.83
2016,10,25,10,0,0.0,45.0,4.2,20.0,45.0,43.49,30.31
2016,10,25,10,15,0.0,47.5,4.15,20.0,47.5,45.91,32.24
2016,10,25,10,30,0.0,50.0,4.1,20.0,50.0,48.34,34.18
2016,10,25,10,45,0.0,51.0,4.1,20.0,51.0,49.31,34.93
2016,10,25,11,0,0.0,52.0,4.1,20.0,52.0,50.28,35.69
2016,10,25,11,15,0.0,32.5,4.05,20.0,32.5,31.41,20.2
2016,10,25,11,30,0.0,13.0,4.0,20.0,13.0,12.56,4.69
2016,10,25,11,45,0.0,13.0,4.0,20.5,13.0,12.56,4.68
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.56,4.66
2016,10,25,12,15,0.0,20.0,3.95,21.0,20.0,19.33,10.21
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,26.09,15.76
2016,10,25,12,45,0.0,26.5,3.85,21.0,26.5,25.61,15.38
2016,10,25,13,0,0.0,26.0,3.8,21.0,26.0,25.12,15.0
2016,10,25,13,15,0.0,36.0,3.7,21.0,36.0,34.79,22.96
2016,10,25,13,30,0.0,46.0,3.6,21.0,46.0,44.46,30.93
2016,10,25,13,45,0.0,60.0,3.55,21.0,60.0,58.01,42.08
2016,10,25,14,0,0.0,74.0,3.5,21.0,74.0,71.56,53.24
2016,10,25,14,15,4.0,118.0,3.4,21.0,120.0,117.7,91.01
2016,10,25,14,30,8.0,162.0,3.3,21.0,166.0,165.86,130.09
2016,10,25,14,45,4.0,144.0,3.25,21.0,146.0,145.5,113.8
2016,10,25,15,0,0.0,126.0,3.2,21.0,126.0,125.22,97.55
2016,10,25,15,15,0.0,111.0,3.0,20.5,111.0,110.41,85.84
2016,10,25,15,30,0.0,96.0,2.8,20.0,96.0,95.56,73.89
2016,10,25,15,45,0.0,80.5,2.6,20.0,80.5,80.11,61.11
2016,10,25,16,0,0.0,65.0,2.4,20.0,65.0,64.58,48.07
2016,10,25,16,15,0.0,49.5,2.1,19.0,49.5,48.92,34.9
2016,10,25,16,30,0.0,34.0,1.8,18.0,34.0,33.04,21.37
2016,10,25,16,45,0.0,21.0,1.5,17.5,21.0,20.27,9.48
2016,10,25,17,0,0.0,8.0,1.2,17.0,8.0,7.71,0.0
2016,10,25,17,15,0.0,4.0,1.2,16.5,4.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,1.25,13.5,31.0,10.22,0.0
2016,10,26,7,0,382.0,27.0,1.3,14.0,62.0,20.74,10.82
2016,10,26,7,15,478.5,34.5,1.5,14.5,106.0,25.13,16.2
2016,10,26,7,30,575.0,42.0,1.7,15.0,150.0,32.08,22.71
2016,10,26,7,45,633.5,47.0,1.9,15.5,197.0,34.34,24.92
2016,10,26,8,0,692.0,52.0,2.1,16.0,244.0,75.01,36.88
2016,10,26,8,15,729.0,56.0,2.2,16.5,289.5,118.0,63.12
2016,10,26,8,30,766.0,60.0,2.3,17.0,335.0,163.95,98.1
2016,10,26,8,45,792.0,62.5,2.4,18.0,377.0,209.04,135.98
2016,10,26,9,0,818.0,65.0,2.5,19.0,419.0,255.46,176.26
2016,10,26,9,15,836.0,67.0,2.6,19.5,456.0,303.25,218.38
2016,10,26,9,30,854.0,69.0,2.7,20.0,493.0,347.83,257.54
2016,10,26,9,45,866.0,71.0,2.8,20.5,524.5,389.95,294.18
2016,10,26,10,0,878.0,73.0,2.9,21.0,556.0,431.14,329.22
2016,10,26,10,15,887.5,74.0,2.95,21.5,581.0,469.13,360.89
2016,10,26,10,30,897.0,75.0,3.0,22.0,606.0,505.58,390.55
2016,10,26,10,45,900.0,77.0,3.15,22.5,623.0,537.92,416.62
2016,10,26,11,0,903.0,79.0,3.3,23.0,640.0,567.99,440.4
2016,10,26,11,15,907.5,79.5,3.35,23.0,651.0,595.03,462.09
2016,10,26,11,30,912.0,80.0,3.4,23.0,662.0,619.57,481.59
2016,10,26,11,45,910.5,81.5,3.5,23.0,663.5,638.85,497.08
2016,10,26,12,0,909.0,83.0,3.6,23.0,665.0,655.23,510.26
2016,10,26,12,15,908.0,83.0,3.65,23.0,660.0,667.44,520.16
2016,10,26,12,30,907.0,83.0,3.7,23.0,655.0,676.63,527.76
2016,10,26,12,45,901.0,83.5,3.8,23.0,641.0,680.05,531.21
2016,10,26,13,0,895.0,84.0,3.9,23.0,627.0,680.39,532.38
2016,10,26,13,15,887.5,82.5,3.9,23.0,605.5,674.6,528.75
2016,10,26,13,30,880.0,81.0,3.9,23.0,584.0,665.83,522.89
2016,10,26,13,45,869.0,79.5,3.95,23.0,555.5,651.9,513.27
2016,10,26,14,0,858.0,78.0,4.0,23.0,527.0,637.99,503.43
2016,10,26,14,15,842.0,76.0,3.95,22.5,492.0,615.27,487.58
2016,10,26,14,30,826.0,74.0,3.9,22.0,457.0,590.26,469.7
2016,10,26,14,45,804.5,71.0,3.85,22.0,417.0,558.85,445.65
2016,10,26,15,0,783.0,68.0,3.8,22.0,377.0,525.82,419.86
2016,10,26,15,15,750.5,64.5,3.6,21.5,332.0,485.0,387.87
2016,10,26,15,30,718.0,61.0,3.4,21.0,287.0,443.72,354.58
2016,10,26,15,45,671.0,56.0,3.25,20.5,240.5,393.76,313.48
2016,10,26,16,0,624.0,51.0,3.1,20.0,194.0,347.59,273.97
2016,10,26,16,15,546.5,44.0,2.7,19.0,147.5,286.41,221.76
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,229.91,171.81
2016,10,26,16,45,331.0,26.5,1.9,17.5,62.5,155.4,99.96
2016,10,26,17,0,193.0,16.0,1.5,17.0,24.0,70.63,0.0
2016,10,26,17,15,96.5,8.0,1.4,16.5,12.0,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,14.5,2.0,14.5,15.0,14.25,0.0
2016,10,27,7,0,3.0,29.0,2.2,15.0,30.0,27.26,15.41
2016,10,27,7,15,22.5,47.5,2.4,15.5,52.0,42.6,31.07
2016,10,27,7,30,42.0,66.0,2.6,16.0,74.0,58.16,45.34
2016,10,27,7,45,50.5,85.5,2.8,16.5,97.5,74.09,59.69
2016,10,27,8,0,59.0,105.0,3.0,17.0,121.0,94.75,72.36
2016,10,27,8,15,64.0,124.0,3.0,17.5,144.0,116.0,88.96
2016,10,27,8,30,69.0,143.0,3.0,18.0,167.0,137.83,106.31
2016,10,27,8,45,49.0,154.0,3.0,18.5,172.5,148.88,115.94
2016,10,27,9,0,29.0,165.0,3.0,19.0,178.0,157.79,123.65
2016,10,27,9,15,14.5,123.0,3.0,19.0,129.5,121.5,94.47
2016,10,27,9,30,0.0,81.0,3.0,19.0,81.0,78.34,59.36
2016,10,27,9,45,59.5,163.5,3.05,19.5,196.0,175.89,137.55
2016,10,27,10,0,119.0,246.0,3.1,20.0,311.0,275.98,215.89
2016,10,27,10,15,59.5,200.5,3.05,20.0,233.0,216.17,169.04
2016,10,27,10,30,0.0,155.0,3.0,20.0,155.0,149.0,115.55
2016,10,27,10,45,43.0,217.0,2.95,20.5,243.5,229.23,179.15
2016,10,27,11,0,86.0,279.0,2.9,21.0,332.0,312.99,243.85
2016,10,27,11,15,43.0,164.5,3.05,20.5,191.0,183.38,142.83
2016,10,27,11,30,0.0,50.0,3.2,20.0,50.0,48.35,34.02
2016,10,27,11,45,0.0,50.0,3.35,20.0,50.0,48.35,34.08
2016,10,27,12,0,0.0,50.0,3.5,20.0,50.0,48.35,34.08
2016,10,27,12,15,0.0,97.0,3.55,19.5,97.0,93.9,71.3
2016,10,27,12,30,0.0,144.0,3.6,19.0,144.0,139.78,108.54
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,124.72,96.42
2016,10,27,13,0,0.0,113.0,3.8,19.0,113.0,109.59,84.29
2016,10,27,13,15,0.5,141.5,3.7,19.0,142.0,138.13,107.53
2016,10,27,13,30,1.0,170.0,3.6,19.0,171.0,167.21,131.08
2016,10,27,13,45,12.0,183.5,3.55,19.0,190.0,188.49,148.61
2016,10,27,14,0,23.0,197.0,3.5,19.0,209.0,210.06,166.35
2016,10,27,14,15,16.0,179.0,3.35,19.0,187.5,187.76,148.56
2016,10,27,14,30,9.0,161.0,3.2,19.0,166.0,165.54,130.8
2016,10,27,14,45,4.5,118.5,3.1,19.0,121.0,119.28,93.36
2016,10,27,15,0,0.0,76.0,3.0,19.0,76.0,73.59,55.85
2016,10,27,15,15,0.0,66.5,2.75,19.0,66.5,64.28,48.24
2016,10,27,15,30,0.0,57.0,2.5,19.0,57.0,55.08,40.61
2016,10,27,15,45,0.0,47.0,2.25,19.0,47.0,45.4,32.48
2016,10,27,16,0,0.0,37.0,2.0,19.0,37.0,35.72,24.26
2016,10,27,16,15,0.0,28.0,1.7,18.5,28.0,27.02,16.81
2016,10,27,16,30,0.0,19.0,1.4,18.0,19.0,18.33,9.28
2016,10,27,16,45,0.0,11.5,1.1,17.5,11.5,11.09,2.15
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.46,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.5,0.7,16.0,9.5,9.15,2.25
2016,10,28,7,30,0.0,14.0,0.8,16.0,14.0,13.5,6.26
2016,10,28,7,45,0.0,19.5,0.9,16.5,19.5,18.81,11.07
2016,10,28,8,0,0.0,25.0,1.0,17.0,25.0,24.12,14.85
2016,10,28,8,15,0.0,30.0,1.1,17.0,30.0,28.95,18.96
2016,10,28,8,30,0.0,35.0,1.2,17.0,35.0,33.79,23.03
2016,10,28,8,45,0.0,56.0,1.35,17.0,56.0,54.11,40.08
2016,10,28,9,0,0.0,77.0,1.5,17.0,77.0,74.46,56.95
2016,10,28,9,15,93.5,145.5,1.6,17.0,191.0,159.56,124.15
2016,10,28,9,30,187.0,214.0,1.7,17.0,305.0,254.96,198.83
2016,10,28,9,45,95.0,193.0,1.8,17.5,239.5,214.93,168.56
2016,10,28,10,0,3.0,172.0,1.9,18.0,174.0,165.27,129.67
2016,10,28,10,15,23.5,207.0,1.95,18.0,221.0,207.47,163.24
2016,10,28,10,30,44.0,242.0,2.0,18.0,268.0,249.95,196.56
2016,10,28,10,45,35.0,239.5,2.05,18.5,260.5,245.96,192.84
2016,10,28,11,0,26.0,237.0,2.1,19.0,253.0,241.33,188.74
2016,10,28,11,15,16.0,217.0,2.2,19.0,227.5,218.0,170.37
2016,10,28,11,30,6.0,197.0,2.3,19.0,202.0,193.82,151.21
2016,10,28,11,45,25.5,231.5,2.45,19.5,248.5,239.43,187.22
2016,10,28,12,0,45.0,266.0,2.6,20.0,295.0,288.28,225.14
2016,10,28,12,15,22.5,194.5,2.7,20.0,209.0,205.19,160.03
2016,10,28,12,30,0.0,123.0,2.8,20.0,123.0,119.26,91.45
2016,10,28,12,45,40.5,195.0,2.95,20.0,219.5,219.28,172.32
2016,10,28,13,0,81.0,267.0,3.1,20.0,316.0,320.3,251.93
2016,10,28,13,15,75.5,256.0,3.15,20.0,300.0,307.05,241.6
2016,10,28,13,30,70.0,245.0,3.2,20.0,284.0,293.49,231.37
2016,10,28,13,45,68.0,232.0,3.3,20.0,268.5,279.79,221.11
2016,10,28,14,0,66.0,219.0,3.4,20.0,253.0,265.82,210.58
2016,10,28,14,15,421.5,149.0,3.4,19.5,342.5,427.45,344.55
2016,10,28,14,30,777.0,79.0,3.4,19.0,432.0,559.32,450.64
2016,10,28,14,45,759.0,74.5,3.45,19.0,394.0,529.47,426.86
2016,10,28,15,0,741.0,70.0,3.5,19.0,356.0,497.98,402.09
2016,10,28,15,15,708.0,66.0,3.3,18.5,313.0,457.73,369.99
2016,10,28,15,30,675.0,62.0,3.1,18.0,270.0,417.16,336.72
2016,10,28,15,45,629.5,56.5,2.95,18.0,225.0,371.43,297.75
2016,10,28,16,0,584.0,51.0,2.8,18.0,180.0,325.06,257.17
2016,10,28,16,15,503.5,43.5,2.4,17.5,135.5,264.27,204.54
2016,10,28,16,30,423.0,36.0,2.0,17.0,91.0,208.47,154.59
2016,10,28,16,45,283.0,25.0,1.65,16.5,54.5,133.74,78.6
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,53.36,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
