Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,23.16,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,25.65,14.82
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,30.23,20.58
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,33.84,24.2
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,42.16,31.77
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,78.7,40.86
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,119.21,66.25
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,162.6,99.19
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,205.21,133.87
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,246.09,168.75
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,287.56,204.07
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,327.17,237.53
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,366.85,270.28
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,402.78,300.04
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,437.39,327.99
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,469.73,352.81
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,498.49,374.26
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,523.13,392.65
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,545.44,408.94
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,562.52,421.18
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,576.89,431.28
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,587.71,440.14
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,595.73,446.97
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,599.01,450.39
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,598.35,451.04
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,592.67,448.17
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,584.24,443.27
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,570.49,433.61
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,554.27,422.02
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,531.53,406.69
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,506.82,389.55
2016,11,8,14,45,731.0,69.5,0.75,24.0,346.0,475.26,366.52
2016,11,8,15,0,705.0,66.0,0.8,24.0,308.0,442.51,341.89
2016,11,8,15,15,667.0,62.0,0.7,23.5,266.0,404.34,312.15
2016,11,8,15,30,629.0,58.0,0.6,23.0,224.0,364.76,280.44
2016,11,8,15,45,570.0,52.0,0.55,22.5,181.0,314.47,239.85
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,266.52,199.85
2016,11,8,16,15,416.0,37.0,0.6,21.0,97.5,205.26,149.43
2016,11,8,16,30,321.0,28.0,0.7,20.0,57.0,150.44,96.49
2016,11,8,16,45,160.5,14.0,0.85,19.5,28.5,68.5,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.0,8.36,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,22.0,13.38,0.0
2016,11,9,7,15,244.0,30.5,0.95,13.5,57.5,24.31,13.44
2016,11,9,7,30,359.0,44.0,1.1,14.0,93.0,34.39,24.2
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.0,39.62,29.29
2016,11,9,8,0,516.0,62.0,1.4,16.0,177.0,47.08,36.07
2016,11,9,8,15,566.0,68.5,1.4,16.5,220.0,82.06,46.05
2016,11,9,8,30,616.0,75.0,1.4,17.0,263.0,121.46,70.49
2016,11,9,8,45,654.5,79.0,1.45,17.5,303.5,161.0,100.1
2016,11,9,9,0,693.0,83.0,1.5,18.0,344.0,203.25,134.58
2016,11,9,9,15,717.0,86.5,1.55,18.5,380.0,244.0,169.62
2016,11,9,9,30,741.0,90.0,1.6,19.0,416.0,285.58,205.61
2016,11,9,9,45,776.0,87.0,1.7,19.5,449.5,327.33,241.32
2016,11,9,10,0,811.0,84.0,1.8,20.0,483.0,367.72,275.62
2016,11,9,10,15,822.0,85.5,1.7,20.5,507.0,403.69,305.79
2016,11,9,10,30,833.0,87.0,1.6,21.0,531.0,438.43,334.14
2016,11,9,10,45,840.0,88.0,1.55,21.5,548.0,469.46,359.04
2016,11,9,11,0,847.0,89.0,1.5,22.0,565.0,498.64,381.86
2016,11,9,11,15,850.5,90.0,1.4,22.0,574.5,524.04,401.78
2016,11,9,11,30,854.0,91.0,1.3,22.0,584.0,547.13,419.48
2016,11,9,11,45,854.0,91.0,1.25,22.5,585.5,564.86,432.38
2016,11,9,12,0,854.0,91.0,1.2,23.0,587.0,579.94,443.04
2016,11,9,12,15,851.0,91.0,1.15,23.0,580.5,590.56,451.12
2016,11,9,12,30,848.0,91.0,1.1,23.0,574.0,598.37,457.03
2016,11,9,12,45,849.0,87.5,1.05,23.5,562.0,602.05,459.12
2016,11,9,13,0,850.0,84.0,1.0,24.0,550.0,602.86,459.07
2016,11,9,13,15,840.5,83.0,0.9,24.0,528.5,597.17,454.68
2016,11,9,13,30,831.0,82.0,0.8,24.0,507.0,588.7,448.23
2016,11,9,13,45,814.5,80.5,0.75,24.5,479.0,572.9,436.07
2016,11,9,14,0,798.0,79.0,0.7,25.0,451.0,554.67,422.12
2016,11,9,14,15,778.5,76.5,0.65,24.5,417.5,531.41,405.99
2016,11,9,14,30,759.0,74.0,0.6,24.0,384.0,506.2,388.09
2016,11,9,14,45,729.5,71.5,0.6,24.0,345.0,473.99,364.25
2016,11,9,15,0,700.0,69.0,0.6,24.0,306.0,442.49,340.28
2016,11,9,15,15,660.5,64.0,0.55,23.5,264.0,401.19,308.64
2016,11,9,15,30,621.0,59.0,0.5,23.0,222.0,360.13,276.16
2016,11,9,15,45,560.5,53.0,0.5,22.5,179.0,309.69,235.73
2016,11,9,16,0,500.0,47.0,0.5,22.0,136.0,261.66,195.85
2016,11,9,16,15,404.5,37.5,0.6,21.5,95.5,200.39,145.08
2016,11,9,16,30,309.0,28.0,0.7,21.0,55.0,145.52,90.78
2016,11,9,16,45,154.5,14.0,0.8,20.5,27.5,56.48,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,70.0,8.0,0.9,14.0,10.5,7.86,0.0
2016,11,10,7,0,140.0,16.0,0.9,14.0,21.0,15.73,0.0
2016,11,10,7,15,261.0,28.0,1.15,14.5,56.0,22.04,11.15
2016,11,10,7,30,382.0,40.0,1.4,15.0,91.0,30.72,20.85
2016,11,10,7,45,458.5,48.5,1.65,16.0,133.0,35.67,25.66
2016,11,10,8,0,535.0,57.0,1.9,17.0,175.0,40.85,30.42
2016,11,10,8,15,490.5,75.5,1.9,17.5,201.5,82.77,49.41
2016,11,10,8,30,446.0,94.0,1.9,18.0,228.0,119.22,75.65
2016,11,10,8,45,479.5,101.0,1.95,18.5,263.5,152.96,100.72
2016,11,10,9,0,513.0,108.0,2.0,19.0,299.0,189.09,129.76
2016,11,10,9,15,515.5,120.0,2.0,19.5,328.5,224.57,160.34
2016,11,10,9,30,518.0,132.0,2.0,20.0,358.0,259.53,190.49
2016,11,10,9,45,439.5,161.0,2.0,20.5,362.0,283.64,213.45
2016,11,10,10,0,361.0,190.0,2.0,21.0,366.0,302.37,230.86
2016,11,10,10,15,348.5,203.0,1.95,21.0,380.0,324.35,249.36
2016,11,10,10,30,336.0,216.0,1.9,21.0,394.0,344.82,266.22
2016,11,10,10,45,486.5,181.0,1.85,21.5,447.5,392.82,303.05
2016,11,10,11,0,637.0,146.0,1.8,22.0,501.0,448.64,345.7
2016,11,10,11,15,484.5,193.5,1.7,22.0,466.5,434.18,334.95
2016,11,10,11,30,332.0,241.0,1.6,22.0,432.0,411.1,317.18
2016,11,10,11,45,331.0,242.5,1.5,22.5,433.0,420.73,324.14
2016,11,10,12,0,330.0,244.0,1.4,23.0,434.0,429.3,329.96
2016,11,10,12,15,398.0,225.0,1.3,23.0,452.0,456.11,350.65
2016,11,10,12,30,466.0,206.0,1.2,23.0,470.0,486.28,373.42
2016,11,10,12,45,362.0,222.0,1.1,23.5,424.5,442.42,339.31
2016,11,10,13,0,258.0,238.0,1.0,24.0,379.0,400.31,306.62
2016,11,10,13,15,245.0,230.0,0.95,24.0,359.5,386.57,296.86
2016,11,10,13,30,232.0,222.0,0.9,24.0,340.0,367.1,282.64
2016,11,10,13,45,353.0,187.5,0.85,24.5,356.0,406.63,313.36
2016,11,10,14,0,474.0,153.0,0.8,25.0,372.0,443.39,340.85
2016,11,10,14,15,460.5,144.5,0.7,25.0,344.0,422.19,324.55
2016,11,10,14,30,447.0,136.0,0.6,25.0,316.0,399.8,307.6
2016,11,10,14,45,434.5,123.0,0.5,25.0,284.0,371.99,286.43
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,343.2,264.12
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,308.69,237.63
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,274.22,210.4
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,233.11,177.4
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,193.42,144.54
2016,11,10,16,15,238.0,43.0,0.4,22.5,76.5,146.31,105.33
2016,11,10,16,30,175.0,29.0,0.5,22.0,43.0,102.75,61.7
2016,11,10,16,45,87.5,14.5,0.6,21.5,21.5,38.19,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,168.5,29.0,1.35,14.5,51.0,22.58,10.99
2016,11,11,7,30,337.0,40.0,1.6,15.0,84.0,30.97,20.98
2016,11,11,7,45,404.0,50.5,1.85,16.0,123.5,37.78,27.46
2016,11,11,8,0,471.0,61.0,2.1,17.0,163.0,44.32,33.43
2016,11,11,8,15,516.5,69.0,2.05,17.5,203.0,76.34,43.96
2016,11,11,8,30,562.0,77.0,2.0,18.0,243.0,113.87,66.73
2016,11,11,8,45,605.0,78.5,2.0,18.5,281.0,148.93,92.03
2016,11,11,9,0,648.0,80.0,2.0,19.0,319.0,187.18,122.69
2016,11,11,9,15,575.5,107.0,2.05,19.5,335.0,224.97,158.41
2016,11,11,9,30,503.0,134.0,2.1,20.0,351.0,255.28,187.38
2016,11,11,9,45,622.5,112.5,2.2,21.0,400.5,295.16,218.22
2016,11,11,10,0,742.0,91.0,2.3,22.0,450.0,344.14,256.71
2016,11,11,10,15,651.0,124.5,2.35,22.0,451.0,366.7,278.29
2016,11,11,10,30,560.0,158.0,2.4,22.0,452.0,383.03,293.8
2016,11,11,10,45,398.0,202.5,2.5,22.5,415.0,371.34,286.5
2016,11,11,11,0,236.0,247.0,2.6,23.0,378.0,348.74,269.55
2016,11,11,11,15,166.0,252.0,2.65,23.0,345.0,326.32,252.75
2016,11,11,11,30,96.0,257.0,2.7,23.0,312.0,298.91,231.58
2016,11,11,11,45,171.5,256.5,2.75,23.0,355.0,344.55,267.61
2016,11,11,12,0,247.0,256.0,2.8,23.0,398.0,391.04,303.93
2016,11,11,12,15,276.5,248.5,2.75,23.0,405.5,408.47,317.61
2016,11,11,12,30,306.0,241.0,2.7,23.0,413.0,423.16,329.35
2016,11,11,12,45,421.5,206.5,2.7,23.0,437.5,464.09,362.14
2016,11,11,13,0,537.0,172.0,2.7,23.0,462.0,500.84,391.53
2016,11,11,13,15,555.0,159.0,2.6,22.5,449.0,499.91,391.98
2016,11,11,13,30,573.0,146.0,2.5,22.0,436.0,496.77,390.89
2016,11,11,13,45,439.0,165.0,2.45,22.0,380.0,436.9,344.43
2016,11,11,14,0,305.0,184.0,2.4,22.0,324.0,372.72,294.31
2016,11,11,14,15,291.5,173.5,2.3,21.5,299.0,351.89,279.05
2016,11,11,14,30,278.0,163.0,2.2,21.0,274.0,330.47,262.87
2016,11,11,14,45,268.5,147.0,2.15,21.0,245.5,304.52,242.52
2016,11,11,15,0,259.0,131.0,2.1,21.0,217.0,277.98,221.32
2016,11,11,15,15,242.0,114.5,1.9,20.5,186.5,246.85,196.24
2016,11,11,15,30,225.0,98.0,1.7,20.0,156.0,215.79,170.64
2016,11,11,15,45,199.0,80.5,1.55,19.5,124.5,180.03,140.7
2016,11,11,16,0,173.0,63.0,1.4,19.0,93.0,145.21,110.94
2016,11,11,16,15,126.5,46.0,1.3,18.5,64.0,105.11,76.59
2016,11,11,16,30,80.0,29.0,1.2,18.0,35.0,66.53,38.3
2016,11,11,16,45,40.0,14.5,1.15,17.5,17.5,25.09,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,139.0,14.0,0.8,15.0,18.0,13.76,0.0
2016,11,12,7,15,271.5,25.0,0.85,15.5,52.5,19.52,8.1
2016,11,12,7,30,404.0,36.0,0.9,16.0,87.0,27.36,17.74
2016,11,12,7,45,483.0,43.5,1.0,16.5,129.0,31.58,21.99
2016,11,12,8,0,562.0,51.0,1.1,17.0,171.0,35.68,25.85
2016,11,12,8,15,611.5,56.5,1.05,17.0,213.5,67.64,34.94
2016,11,12,8,30,661.0,62.0,1.0,17.0,256.0,107.64,58.05
2016,11,12,8,45,696.5,65.5,1.0,17.5,296.0,150.54,89.54
2016,11,12,9,0,732.0,69.0,1.0,18.0,336.0,192.86,123.7
2016,11,12,9,15,755.0,71.5,0.95,18.5,371.5,233.48,158.43
2016,11,12,9,30,778.0,74.0,0.9,19.0,407.0,274.78,194.04
2016,11,12,9,45,801.5,74.0,0.9,19.5,438.5,314.31,228.07
2016,11,12,10,0,825.0,74.0,0.9,20.0,470.0,353.97,261.65
2016,11,12,10,15,836.0,75.5,0.85,20.0,494.0,390.14,292.36
2016,11,12,10,30,847.0,77.0,0.8,20.0,518.0,425.07,321.34
2016,11,12,10,45,855.5,77.5,0.75,20.5,535.0,457.82,347.26
2016,11,12,11,0,864.0,78.0,0.7,21.0,552.0,487.1,369.85
2016,11,12,11,15,867.5,78.5,0.75,21.5,562.0,511.91,389.31
2016,11,12,11,30,871.0,79.0,0.8,22.0,572.0,534.37,406.64
2016,11,12,11,45,871.5,79.5,0.85,22.5,573.5,552.73,420.67
2016,11,12,12,0,872.0,80.0,0.9,23.0,575.0,568.44,432.52
2016,11,12,12,15,702.5,130.5,1.0,23.0,527.0,536.54,409.68
2016,11,12,12,30,533.0,181.0,1.1,23.0,479.0,496.3,380.35
2016,11,12,12,45,444.5,199.0,1.25,23.0,443.0,468.34,360.6
2016,11,12,13,0,356.0,217.0,1.4,23.0,407.0,434.26,335.69
2016,11,12,13,15,472.5,178.5,1.45,23.0,421.0,469.54,364.27
2016,11,12,13,30,589.0,140.0,1.5,23.0,435.0,500.18,388.76
2016,11,12,13,45,614.5,124.5,1.6,23.0,417.5,496.49,386.98
2016,11,12,14,0,640.0,109.0,1.7,23.0,400.0,489.95,383.14
2016,11,12,14,15,703.0,89.5,1.7,22.5,387.0,496.69,389.51
2016,11,12,14,30,766.0,70.0,1.7,22.0,374.0,497.45,390.97
2016,11,12,14,45,738.5,66.5,1.7,22.0,336.0,465.46,366.09
2016,11,12,15,0,711.0,63.0,1.7,22.0,298.0,432.33,339.87
2016,11,12,15,15,671.5,59.0,1.6,21.5,256.5,392.15,307.78
2016,11,12,15,30,632.0,55.0,1.5,21.0,215.0,354.24,276.4
2016,11,12,15,45,569.0,49.0,1.45,20.5,172.0,303.18,233.97
2016,11,12,16,0,506.0,43.0,1.4,20.0,129.0,254.7,192.45
2016,11,12,16,15,403.5,34.0,1.4,19.0,89.0,192.46,139.62
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,134.99,77.26
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,52.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,12.78,0.0
2016,11,13,7,15,272.0,24.5,0.65,13.5,51.0,19.23,7.26
2016,11,13,7,30,407.0,36.0,0.7,14.0,85.0,27.59,18.04
2016,11,13,7,45,482.5,44.0,0.75,14.5,127.0,32.26,22.76
2016,11,13,8,0,558.0,52.0,0.8,15.0,169.0,36.77,27.04
2016,11,13,8,15,608.5,57.5,0.75,15.0,211.5,66.28,35.09
2016,11,13,8,30,659.0,63.0,0.7,15.0,254.0,106.03,57.59
2016,11,13,8,45,692.0,67.5,0.65,15.5,294.0,146.57,87.05
2016,11,13,9,0,725.0,72.0,0.6,16.0,334.0,191.8,123.56
2016,11,13,9,15,749.0,75.0,0.55,16.0,370.0,232.69,158.62
2016,11,13,9,30,773.0,78.0,0.5,16.0,406.0,274.37,194.79
2016,11,13,9,45,791.5,79.5,0.5,16.5,436.5,313.49,228.64
2016,11,13,10,0,810.0,81.0,0.5,17.0,467.0,352.4,261.72
2016,11,13,10,15,822.0,82.5,0.55,17.5,491.5,388.42,292.18
2016,11,13,10,30,834.0,84.0,0.6,18.0,516.0,423.3,321.05
2016,11,13,10,45,844.0,84.5,0.65,19.0,533.5,454.98,346.21
2016,11,13,11,0,854.0,85.0,0.7,20.0,551.0,485.0,369.41
2016,11,13,11,15,858.5,85.5,0.75,20.0,561.0,510.44,390.14
2016,11,13,11,30,863.0,86.0,0.8,20.0,571.0,533.61,408.85
2016,11,13,11,45,864.0,86.0,0.85,20.5,573.0,552.0,423.02
2016,11,13,12,0,865.0,86.0,0.9,21.0,575.0,567.76,435.02
2016,11,13,12,15,862.5,86.0,0.95,21.0,569.0,578.84,444.28
2016,11,13,12,30,860.0,86.0,1.0,21.0,563.0,587.09,451.39
2016,11,13,12,45,858.0,83.5,1.05,21.5,550.0,590.16,453.88
2016,11,13,13,0,856.0,81.0,1.1,22.0,537.0,590.34,454.21
2016,11,13,13,15,847.0,80.0,1.1,22.0,516.5,585.16,451.01
2016,11,13,13,30,838.0,79.0,1.1,22.0,496.0,577.2,445.7
2016,11,13,13,45,824.5,77.0,1.1,22.0,468.5,562.88,435.67
2016,11,13,14,0,811.0,75.0,1.1,22.0,441.0,546.05,423.64
2016,11,13,14,15,791.5,72.5,1.05,22.0,407.5,523.04,406.47
2016,11,13,14,30,772.0,70.0,1.0,22.0,374.0,498.05,387.51
2016,11,13,14,45,743.5,67.0,1.0,22.0,336.0,466.12,363.22
2016,11,13,15,0,715.0,64.0,1.0,22.0,298.0,433.06,337.42
2016,11,13,15,15,674.5,59.5,0.9,21.5,256.0,391.92,304.88
2016,11,13,15,30,634.0,55.0,0.8,21.0,214.0,353.16,273.11
2016,11,13,15,45,571.0,49.0,0.7,20.5,171.0,302.27,231.11
2016,11,13,16,0,508.0,43.0,0.6,20.0,128.0,253.95,190.01
2016,11,13,16,15,405.5,34.0,0.7,19.5,88.0,191.98,137.72
2016,11,13,16,30,303.0,25.0,0.8,19.0,48.0,134.08,72.88
2016,11,13,16,45,151.5,12.5,0.9,18.5,24.0,52.55,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,15.0,11.8,0.0
2016,11,14,7,15,281.5,23.0,0.55,13.5,49.5,17.96,5.53
2016,11,14,7,30,421.0,34.0,0.5,14.0,84.0,25.91,16.51
2016,11,14,7,45,501.5,41.5,0.5,14.5,126.0,30.21,20.95
2016,11,14,8,0,582.0,49.0,0.5,15.0,168.0,34.39,24.93
2016,11,14,8,15,632.5,54.0,0.45,15.0,211.0,62.08,31.94
2016,11,14,8,30,683.0,59.0,0.4,15.0,254.0,105.14,56.26
2016,11,14,8,45,341.5,72.5,0.4,15.5,170.0,103.91,66.97
2016,11,14,9,0,0.0,86.0,0.4,16.0,86.0,82.34,63.79
2016,11,14,9,15,0.0,104.0,0.4,16.5,104.0,99.19,77.56
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,116.12,91.07
2016,11,14,9,45,0.0,126.0,0.45,17.5,126.0,120.3,94.08
2016,11,14,10,0,0.0,130.0,0.5,18.0,130.0,124.42,97.07
2016,11,14,10,15,0.0,142.0,0.5,18.5,142.0,135.98,106.0
2016,11,14,10,30,0.0,154.0,0.5,19.0,154.0,147.61,114.87
2016,11,14,10,45,8.0,176.5,0.55,19.5,180.5,172.69,134.34
2016,11,14,11,0,16.0,199.0,0.6,20.0,207.0,198.4,154.08
2016,11,14,11,15,16.0,202.0,0.55,20.0,211.0,202.23,156.79
2016,11,14,11,30,16.0,205.0,0.5,20.0,215.0,206.01,159.59
2016,11,14,11,45,224.5,208.5,0.45,20.5,335.0,325.72,252.62
2016,11,14,12,0,433.0,212.0,0.4,21.0,455.0,451.46,345.45
2016,11,14,12,15,651.0,147.5,0.4,21.0,509.0,519.43,395.97
2016,11,14,12,30,869.0,83.0,0.4,21.0,563.0,584.95,444.65
2016,11,14,12,45,864.0,82.0,0.45,21.5,549.5,588.9,447.09
2016,11,14,13,0,859.0,81.0,0.5,22.0,536.0,588.98,447.45
2016,11,14,13,15,850.0,80.0,0.55,22.0,515.5,583.86,444.9
2016,11,14,13,30,841.0,79.0,0.6,22.0,495.0,575.96,440.25
2016,11,14,13,45,827.5,77.0,0.7,22.0,467.5,561.7,431.4
2016,11,14,14,0,814.0,75.0,0.8,22.0,440.0,544.94,420.42
2016,11,14,14,15,794.5,72.5,0.85,22.0,406.5,522.0,404.14
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,497.07,385.96
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,465.48,362.25
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,432.72,336.91
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.5,391.43,305.01
2016,11,14,15,30,637.0,55.0,0.9,20.0,213.0,352.55,273.72
2016,11,14,15,45,573.0,49.0,0.85,19.5,169.5,301.4,231.39
2016,11,14,16,0,509.0,43.0,0.8,19.0,126.0,252.86,189.93
2016,11,14,16,15,404.0,33.5,0.85,18.0,86.0,189.8,136.47
2016,11,14,16,30,299.0,24.0,0.9,17.0,46.0,130.43,67.79
2016,11,14,16,45,149.5,12.0,0.95,16.5,23.0,51.17,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,91.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,183.0,11.0,0.9,12.0,15.0,10.81,0.0
2016,11,15,7,15,325.5,20.5,1.1,12.5,49.0,17.13,3.97
2016,11,15,7,30,468.0,30.0,1.3,13.0,83.0,24.41,15.16
2016,11,15,7,45,542.0,36.0,1.55,13.5,125.0,27.86,18.9
2016,11,15,8,0,616.0,42.0,1.8,14.0,167.0,31.3,22.23
2016,11,15,8,15,662.5,46.5,1.9,14.5,208.5,57.14,28.18
2016,11,15,8,30,709.0,51.0,2.0,15.0,250.0,97.59,49.5
2016,11,15,8,45,739.5,53.5,2.1,15.5,289.5,137.77,78.11
2016,11,15,9,0,770.0,56.0,2.2,16.0,329.0,179.75,112.29
2016,11,15,9,15,790.5,58.5,2.3,16.5,364.0,221.08,148.38
2016,11,15,9,30,811.0,61.0,2.4,17.0,399.0,262.79,185.51
2016,11,15,9,45,531.5,129.5,2.5,17.5,357.5,274.29,205.75
2016,11,15,10,0,252.0,198.0,2.6,18.0,316.0,265.92,206.55
2016,11,15,10,15,290.0,203.0,2.65,18.0,345.5,295.82,230.88
2016,11,15,10,30,328.0,208.0,2.7,18.0,375.0,327.61,256.62
2016,11,15,10,45,327.0,216.0,2.8,18.5,387.0,346.85,272.24
2016,11,15,11,0,326.0,224.0,2.9,19.0,399.0,365.27,286.97
2016,11,15,11,15,325.0,228.5,2.95,19.0,406.0,379.51,298.78
2016,11,15,11,30,324.0,233.0,3.0,19.0,413.0,392.81,309.72
2016,11,15,11,45,190.5,236.0,3.15,19.0,342.0,331.96,262.38
2016,11,15,12,0,57.0,239.0,3.3,19.0,271.0,264.94,209.0
2016,11,15,12,15,74.5,242.0,3.4,19.0,283.5,279.78,221.29
2016,11,15,12,30,92.0,245.0,3.5,19.0,296.0,294.91,233.63
2016,11,15,12,45,46.0,196.0,3.65,19.0,221.5,220.85,174.77
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,143.28,112.04
2016,11,15,13,15,0.5,153.0,3.85,18.5,153.5,149.88,117.86
2016,11,15,13,30,1.0,159.0,3.9,18.0,160.0,156.65,123.77
2016,11,15,13,45,12.0,164.0,3.95,18.0,170.0,168.61,133.89
2016,11,15,14,0,23.0,169.0,4.0,18.0,180.0,180.7,144.1
2016,11,15,14,15,38.5,163.0,3.95,17.5,179.0,188.38,151.06
2016,11,15,14,30,54.0,157.0,3.9,17.0,178.0,191.33,154.12
2016,11,15,14,45,50.5,141.5,3.85,17.0,160.0,173.36,139.48
2016,11,15,15,0,47.0,126.0,3.8,17.0,142.0,155.34,124.63
2016,11,15,15,15,41.5,109.5,3.65,16.5,122.0,135.19,107.99
2016,11,15,15,30,36.0,93.0,3.5,16.0,102.0,115.15,91.14
2016,11,15,15,45,28.0,75.0,3.35,16.0,81.0,92.34,71.54
2016,11,15,16,0,20.0,57.0,3.2,16.0,60.0,69.67,51.89
2016,11,15,16,15,10.0,39.5,2.85,15.5,41.0,44.4,30.0
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,21.92,7.13
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,10.81,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,66.0,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,132.0,11.0,1.6,10.0,14.0,10.81,0.0
2016,11,16,7,15,290.0,22.0,1.95,10.5,48.0,17.37,2.79
2016,11,16,7,30,448.0,33.0,2.3,11.0,82.0,25.4,16.01
2016,11,16,7,45,534.5,39.5,2.65,12.0,125.5,28.83,19.82
2016,11,16,8,0,621.0,46.0,3.0,13.0,169.0,35.31,25.85
2016,11,16,8,15,671.5,51.0,3.25,13.0,213.0,59.34,31.2
2016,11,16,8,30,722.0,56.0,3.5,13.0,257.0,100.75,52.62
2016,11,16,8,45,755.0,59.5,3.75,13.5,297.5,142.58,82.29
2016,11,16,9,0,788.0,63.0,4.0,14.0,338.0,186.47,118.08
2016,11,16,9,15,810.5,65.5,4.05,14.0,374.5,228.94,155.68
2016,11,16,9,30,833.0,68.0,4.1,14.0,411.0,271.95,194.74
2016,11,16,9,45,847.5,70.0,4.15,14.5,442.0,312.41,231.7
2016,11,16,10,0,862.0,72.0,4.2,15.0,473.0,352.25,267.72
2016,11,16,10,15,872.5,73.5,4.2,15.0,497.0,391.24,302.93
2016,11,16,10,30,883.0,75.0,4.2,15.0,521.0,426.65,334.64
2016,11,16,10,45,887.5,76.5,4.2,15.0,538.0,457.91,362.48
2016,11,16,11,0,892.0,78.0,4.2,15.0,555.0,487.08,388.07
2016,11,16,11,15,685.0,136.5,4.2,15.0,507.0,466.16,373.54
2016,11,16,11,30,478.0,195.0,4.2,15.0,459.0,434.25,349.03
2016,11,16,11,45,355.5,221.5,4.25,15.0,418.0,405.41,326.59
2016,11,16,12,0,233.0,248.0,4.3,15.0,377.0,370.87,298.84
2016,11,16,12,15,280.5,237.5,4.25,15.0,391.5,394.44,318.48
2016,11,16,12,30,328.0,227.0,4.2,15.0,406.0,415.68,336.12
2016,11,16,12,45,354.0,216.0,4.2,15.0,404.5,423.65,343.19
2016,11,16,13,0,380.0,205.0,4.2,15.0,403.0,430.49,349.4
2016,11,16,13,15,617.0,141.5,4.15,15.0,449.0,509.51,414.61
2016,11,16,13,30,854.0,78.0,4.1,15.0,495.0,576.52,469.27
2016,11,16,13,45,836.0,77.5,4.1,15.0,466.5,561.44,457.4
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,543.93,443.78
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,520.63,425.96
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,495.35,406.13
2016,11,16,14,45,744.5,69.5,3.85,14.0,332.0,462.26,378.87
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,428.16,350.14
2016,11,16,15,15,669.0,62.5,3.5,13.5,251.0,388.63,316.57
2016,11,16,15,30,626.0,58.0,3.2,13.0,209.0,347.57,280.82
2016,11,16,15,45,554.0,51.5,2.95,13.0,165.5,293.41,233.27
2016,11,16,16,0,482.0,45.0,2.7,13.0,122.0,242.31,187.46
2016,11,16,16,15,370.5,35.0,2.4,12.5,82.5,178.08,130.47
2016,11,16,16,30,259.0,25.0,2.1,12.0,43.0,116.83,54.25
2016,11,16,16,45,129.5,12.5,1.85,11.5,21.5,45.81,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,16.5,0.8,7.5,38.5,12.28,0.0
2016,11,17,7,30,405.0,33.0,0.9,8.0,77.0,25.61,16.31
2016,11,17,7,45,498.5,40.0,1.0,8.5,119.5,29.47,20.72
2016,11,17,8,0,592.0,47.0,1.1,9.0,162.0,33.27,24.49
2016,11,17,8,15,644.5,52.0,1.2,9.5,205.0,57.36,31.74
2016,11,17,8,30,697.0,57.0,1.3,10.0,248.0,97.4,51.84
2016,11,17,8,45,737.0,59.0,1.4,10.5,289.5,137.38,79.51
2016,11,17,9,0,777.0,61.0,1.5,11.0,331.0,180.09,113.86
2016,11,17,9,15,801.0,64.0,1.6,11.5,367.5,222.74,151.14
2016,11,17,9,30,825.0,67.0,1.7,12.0,404.0,266.08,189.87
2016,11,17,9,45,845.0,67.5,1.85,12.5,435.5,306.33,226.35
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,348.62,264.07
2016,11,17,10,15,876.5,69.5,2.05,13.5,491.5,385.78,297.08
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,421.64,328.29
2016,11,17,10,45,896.5,71.0,2.2,14.5,534.0,453.24,355.61
2016,11,17,11,0,905.0,71.0,2.3,15.0,552.0,482.94,380.8
2016,11,17,11,15,908.5,71.5,2.25,15.0,561.5,508.65,402.64
2016,11,17,11,30,912.0,72.0,2.2,15.0,571.0,531.91,422.11
2016,11,17,11,45,914.0,72.0,2.2,15.5,573.5,551.31,437.62
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,567.98,450.7
2016,11,17,12,15,914.0,71.5,2.2,16.0,570.0,579.14,460.21
2016,11,17,12,30,912.0,71.0,2.2,16.0,564.0,587.33,467.33
2016,11,17,12,45,907.0,70.0,2.25,16.0,551.0,590.32,470.61
2016,11,17,13,0,902.0,69.0,2.3,16.0,538.0,590.29,471.5
2016,11,17,13,15,893.0,68.0,2.25,16.0,517.0,585.02,467.87
2016,11,17,13,30,884.0,67.0,2.2,16.0,496.0,576.86,461.92
2016,11,17,13,45,871.0,66.0,2.2,16.0,468.5,563.67,452.19
2016,11,17,14,0,858.0,65.0,2.2,16.0,441.0,547.89,440.25
2016,11,17,14,15,839.5,62.5,2.1,16.0,407.5,525.05,422.27
2016,11,17,14,30,821.0,60.0,2.0,16.0,374.0,502.58,404.12
2016,11,17,14,45,794.0,57.5,1.95,16.0,335.5,471.57,379.1
2016,11,17,15,0,767.0,55.0,1.9,16.0,297.0,439.26,352.41
2016,11,17,15,15,727.5,51.5,1.65,15.5,254.5,399.14,318.86
2016,11,17,15,30,688.0,48.0,1.4,15.0,212.0,358.99,284.26
2016,11,17,15,45,627.0,42.5,1.15,14.5,168.5,308.45,240.53
2016,11,17,16,0,566.0,37.0,0.9,14.0,125.0,260.05,197.42
2016,11,17,16,15,459.5,29.0,0.95,13.5,85.0,196.79,141.43
2016,11,17,16,30,353.0,21.0,1.0,13.0,45.0,136.37,57.73
2016,11,17,16,45,176.5,10.5,1.05,12.5,22.5,55.63,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
