Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,15.5,1.75,8.0,37.0,11.5,0.0
2016,11,18,7,30,407.0,31.0,2.0,9.0,74.0,23.88,14.56
2016,11,18,7,45,498.0,39.0,2.25,10.0,116.5,28.76,19.86
2016,11,18,8,0,589.0,47.0,2.5,11.0,159.0,33.48,24.39
2016,11,18,8,15,643.5,52.5,2.45,11.5,203.0,55.71,31.3
2016,11,18,8,30,698.0,58.0,2.4,12.0,247.0,96.08,50.88
2016,11,18,8,45,735.0,61.5,2.4,12.5,288.5,136.95,78.87
2016,11,18,9,0,772.0,65.0,2.4,13.0,330.0,180.29,113.48
2016,11,18,9,15,796.0,68.0,2.65,14.0,366.5,222.62,149.99
2016,11,18,9,30,820.0,71.0,2.9,15.0,403.0,265.67,188.0
2016,11,18,9,45,839.5,72.5,3.15,16.0,435.0,306.44,224.36
2016,11,18,10,0,859.0,74.0,3.4,17.0,467.0,347.01,260.12
2016,11,18,10,15,869.0,75.5,3.5,17.0,491.0,383.69,293.27
2016,11,18,10,30,879.0,77.0,3.6,17.0,515.0,419.0,324.74
2016,11,18,10,45,884.5,78.0,3.75,17.5,531.5,451.7,352.98
2016,11,18,11,0,890.0,79.0,3.9,18.0,548.0,480.74,377.74
2016,11,18,11,15,892.0,80.0,3.95,18.0,557.0,505.93,399.57
2016,11,18,11,30,894.0,81.0,4.0,18.0,566.0,528.66,419.06
2016,11,18,11,45,891.5,81.5,4.1,18.5,567.0,546.0,433.36
2016,11,18,12,0,889.0,82.0,4.2,19.0,568.0,560.54,445.18
2016,11,18,12,15,885.0,81.5,4.25,19.0,561.5,570.39,453.94
2016,11,18,12,30,881.0,81.0,4.3,19.0,555.0,577.33,460.37
2016,11,18,12,45,874.5,80.0,4.35,19.0,541.0,579.44,462.97
2016,11,18,13,0,868.0,79.0,4.4,19.0,527.0,580.07,464.26
2016,11,18,13,15,859.0,78.0,4.4,19.0,506.5,575.22,461.09
2016,11,18,13,30,850.0,77.0,4.4,19.0,486.0,567.57,455.61
2016,11,18,13,45,835.5,75.5,4.4,19.0,459.0,553.59,445.1
2016,11,18,14,0,821.0,74.0,4.4,19.0,432.0,537.11,432.42
2016,11,18,14,15,802.0,71.5,4.2,18.5,399.0,514.79,415.21
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,490.45,396.15
2016,11,18,14,45,755.0,65.5,3.8,18.0,328.0,458.71,370.04
2016,11,18,15,0,727.0,62.0,3.6,18.0,290.0,425.77,342.38
2016,11,18,15,15,685.0,58.0,3.15,17.0,248.0,385.05,308.69
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,346.83,275.87
2016,11,18,15,45,577.5,47.5,2.3,15.5,163.0,295.24,231.1
2016,11,18,16,0,512.0,41.0,1.9,15.0,120.0,246.33,187.55
2016,11,18,16,15,399.5,31.5,1.75,14.0,80.5,182.03,130.78
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,119.9,45.75
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,47.36,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,12.07,0.0
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,25.06,15.02
2016,11,19,7,45,415.5,40.5,4.45,13.5,104.0,30.34,20.84
2016,11,19,8,0,506.0,49.0,4.5,14.0,143.0,35.43,25.74
2016,11,19,8,15,253.0,28.5,4.45,14.0,75.5,23.43,10.58
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,7.71,0.96
2016,11,19,8,45,0.0,9.0,4.35,14.5,9.0,8.68,1.78
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.64,2.59
2016,11,19,9,15,0.0,12.0,4.3,15.0,12.0,11.58,4.24
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,13.51,5.87
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,14.96,7.09
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,16.41,8.3
2016,11,19,10,15,0.0,18.5,4.3,15.0,18.5,17.86,9.51
2016,11,19,10,30,0.0,20.0,4.3,15.0,20.0,19.31,10.72
2016,11,19,10,45,0.0,20.5,4.3,15.5,20.5,19.79,11.08
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,20.28,11.44
2016,11,19,11,15,0.0,15.0,4.25,16.0,15.0,14.48,6.55
2016,11,19,11,30,0.0,9.0,4.2,16.0,9.0,8.69,1.66
2016,11,19,11,45,0.0,15.5,4.2,16.5,15.5,14.97,6.93
2016,11,19,12,0,0.0,22.0,4.2,17.0,22.0,21.25,12.16
2016,11,19,12,15,0.0,15.5,4.15,17.0,15.5,14.97,6.9
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,8.69,1.64
2016,11,19,12,45,0.0,55.0,4.1,17.0,55.0,53.16,38.86
2016,11,19,13,0,0.0,101.0,4.1,17.0,101.0,97.89,75.98
2016,11,19,13,15,35.0,153.0,4.05,17.0,170.0,172.18,137.55
2016,11,19,13,30,70.0,205.0,4.0,17.0,239.0,246.97,198.56
2016,11,19,13,45,35.0,105.5,4.0,17.0,122.5,124.31,98.51
2016,11,19,14,0,0.0,6.0,4.0,17.0,6.0,5.79,0.0
2016,11,19,14,15,0.0,5.5,3.85,16.5,5.5,5.31,0.0
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.82,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,4.34,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.86,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,3.37,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.89,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.93,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.96,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.48,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,15.5,1.1,13.5,15.5,14.97,0.0
2016,11,20,7,30,0.0,31.0,1.2,14.0,31.0,29.16,18.07
2016,11,20,7,45,7.0,48.5,1.35,14.5,49.5,44.77,33.22
2016,11,20,8,0,14.0,66.0,1.5,15.0,68.0,60.19,47.32
2016,11,20,8,15,21.5,83.0,1.6,15.0,88.0,73.16,55.94
2016,11,20,8,30,29.0,100.0,1.7,15.0,108.0,90.57,70.06
2016,11,20,8,45,34.5,115.5,1.8,15.0,126.5,107.41,83.76
2016,11,20,9,0,40.0,131.0,1.9,15.0,145.0,124.77,97.92
2016,11,20,9,15,42.0,145.0,1.9,15.0,161.0,140.7,111.04
2016,11,20,9,30,44.0,159.0,1.9,15.0,177.0,156.77,124.24
2016,11,20,9,45,148.0,174.0,1.9,15.5,239.5,200.6,156.93
2016,11,20,10,0,252.0,189.0,1.9,16.0,302.0,252.96,197.04
2016,11,20,10,15,139.0,189.5,1.9,16.0,252.5,225.94,178.15
2016,11,20,10,30,26.0,190.0,1.9,16.0,203.0,190.91,151.64
2016,11,20,10,45,21.0,190.5,1.95,16.0,201.0,190.83,151.67
2016,11,20,11,0,16.0,191.0,2.0,16.0,199.0,190.3,151.2
2016,11,20,11,15,8.0,140.5,2.0,16.0,144.5,139.29,109.85
2016,11,20,11,30,0.0,90.0,2.0,16.0,90.0,87.07,67.03
2016,11,20,11,45,1.5,131.5,2.0,16.0,132.5,127.97,100.71
2016,11,20,12,0,3.0,173.0,2.0,16.0,175.0,169.25,134.2
2016,11,20,12,15,1.5,157.5,2.0,16.0,158.5,153.67,121.5
2016,11,20,12,30,0.0,142.0,2.0,16.0,142.0,137.91,108.75
2016,11,20,12,45,0.0,114.0,2.0,16.0,114.0,110.58,86.48
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,83.19,64.0
2016,11,20,13,15,0.0,48.0,1.9,15.5,48.0,46.38,33.49
2016,11,20,13,30,0.0,10.0,1.8,15.0,10.0,9.65,2.55
2016,11,20,13,45,0.5,77.5,1.7,15.0,78.0,75.22,57.99
2016,11,20,14,0,1.0,145.0,1.6,15.0,146.0,143.75,114.89
2016,11,20,14,15,0.5,118.0,1.4,15.0,118.5,116.31,92.21
2016,11,20,14,30,0.0,91.0,1.2,15.0,91.0,88.84,69.52
2016,11,20,14,45,0.0,81.5,1.05,15.0,81.5,79.51,61.83
2016,11,20,15,0,0.0,72.0,0.9,15.0,72.0,70.17,54.01
2016,11,20,15,15,0.0,61.0,0.8,14.5,61.0,59.25,44.87
2016,11,20,15,30,0.0,50.0,0.7,14.0,50.0,48.31,35.56
2016,11,20,15,45,0.0,39.5,0.6,14.0,39.5,38.15,26.71
2016,11,20,16,0,0.0,29.0,0.5,14.0,29.0,28.0,17.79
2016,11,20,16,15,0.0,19.0,0.55,13.5,19.0,18.33,9.07
2016,11,20,16,30,0.0,9.0,0.6,13.0,9.0,8.68,0.0
2016,11,20,16,45,0.0,4.5,0.65,13.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,1.25,10.5,31.5,11.4,0.0
2016,11,21,7,30,359.0,30.0,1.4,11.0,63.0,23.54,13.44
2016,11,21,7,45,455.5,37.5,1.6,12.0,104.0,27.97,18.85
2016,11,21,8,0,552.0,45.0,1.8,13.0,145.0,32.29,23.05
2016,11,21,8,15,608.0,50.0,2.0,13.0,186.5,43.47,25.27
2016,11,21,8,30,664.0,55.0,2.2,13.0,228.0,84.32,43.82
2016,11,21,8,45,706.5,58.0,2.4,13.5,269.0,123.3,68.87
2016,11,21,9,0,749.0,61.0,2.6,14.0,310.0,165.28,101.29
2016,11,21,9,15,774.0,63.5,2.65,14.0,345.5,206.02,136.39
2016,11,21,9,30,799.0,66.0,2.7,14.0,381.0,247.59,173.53
2016,11,21,9,45,530.0,126.0,2.8,14.5,342.0,259.25,194.7
2016,11,21,10,0,261.0,186.0,2.9,15.0,303.0,252.16,197.33
2016,11,21,10,15,195.0,201.5,2.95,15.0,291.5,255.62,202.41
2016,11,21,10,30,129.0,217.0,3.0,15.0,280.0,252.87,201.63
2016,11,21,10,45,277.5,204.5,3.05,15.5,346.0,308.39,245.21
2016,11,21,11,0,426.0,192.0,3.1,16.0,412.0,372.39,295.63
2016,11,21,11,15,404.0,201.5,3.1,16.0,413.0,384.3,305.86
2016,11,21,11,30,382.0,211.0,3.1,16.0,414.0,392.79,313.34
2016,11,21,11,45,626.0,146.0,3.1,16.0,481.5,465.91,372.47
2016,11,21,12,0,870.0,81.0,3.1,16.0,549.0,540.6,432.33
2016,11,21,12,15,868.5,81.0,3.05,16.0,544.0,552.75,442.3
2016,11,21,12,30,867.0,81.0,3.0,16.0,539.0,561.86,450.07
2016,11,21,12,45,867.5,78.5,3.0,16.0,527.5,566.63,454.58
2016,11,21,13,0,868.0,76.0,3.0,16.0,516.0,567.17,455.75
2016,11,21,13,15,859.0,74.5,2.95,16.0,496.0,563.36,453.2
2016,11,21,13,30,850.0,73.0,2.9,16.0,476.0,555.37,447.33
2016,11,21,13,45,835.5,72.0,2.9,16.0,449.0,542.21,437.43
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,526.56,425.36
2016,11,21,14,15,801.5,68.5,2.8,16.0,389.0,504.3,407.63
2016,11,21,14,30,782.0,66.0,2.7,16.0,356.0,480.04,387.96
2016,11,21,14,45,751.0,63.0,2.65,16.0,318.0,447.8,361.65
2016,11,21,15,0,720.0,60.0,2.6,16.0,280.0,414.5,333.84
2016,11,21,15,15,677.0,56.0,2.25,15.5,239.0,374.02,299.63
2016,11,21,15,30,634.0,52.0,1.9,15.0,198.0,336.01,266.39
2016,11,21,15,45,563.5,46.0,1.55,14.5,155.5,283.97,221.32
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,234.92,177.77
2016,11,21,16,15,376.0,30.5,1.15,13.0,75.0,170.76,120.81
2016,11,21,16,30,259.0,21.0,1.1,12.0,37.0,107.88,25.54
2016,11,21,16,45,129.5,10.5,1.1,11.5,18.5,42.6,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,15.5,1.0,9.5,29.5,12.0,0.0
2016,11,22,7,30,306.0,31.0,1.1,10.0,59.0,24.77,14.16
2016,11,22,7,45,401.5,40.5,1.2,10.5,98.5,31.03,21.61
2016,11,22,8,0,497.0,50.0,1.3,11.0,138.0,37.05,27.48
2016,11,22,8,15,556.5,56.5,1.3,11.5,179.5,46.63,29.99
2016,11,22,8,30,616.0,63.0,1.3,12.0,221.0,83.51,45.57
2016,11,22,8,45,657.0,67.0,1.35,12.5,261.0,121.18,69.59
2016,11,22,9,0,698.0,71.0,1.4,13.0,301.0,161.74,100.62
2016,11,22,9,15,725.0,74.5,1.4,13.0,336.5,201.76,134.6
2016,11,22,9,30,752.0,78.0,1.4,13.0,372.0,245.17,172.62
2016,11,22,9,45,590.5,116.5,1.45,13.5,359.0,265.78,197.65
2016,11,22,10,0,429.0,155.0,1.5,14.0,346.0,274.28,210.9
2016,11,22,10,15,485.0,152.0,1.5,14.5,378.5,308.26,238.69
2016,11,22,10,30,541.0,149.0,1.5,15.0,411.0,344.82,268.33
2016,11,22,10,45,562.0,148.0,1.55,15.5,429.0,371.03,290.13
2016,11,22,11,0,583.0,147.0,1.6,16.0,447.0,397.98,312.21
2016,11,22,11,15,573.0,153.5,1.6,16.0,453.0,415.16,326.92
2016,11,22,11,30,563.0,160.0,1.6,16.0,459.0,431.4,340.57
2016,11,22,11,45,587.0,153.5,1.6,16.0,466.0,451.51,357.11
2016,11,22,12,0,611.0,147.0,1.6,16.0,473.0,469.26,371.68
2016,11,22,12,15,597.5,149.5,1.55,16.0,466.0,474.63,376.26
2016,11,22,12,30,584.0,152.0,1.5,16.0,459.0,477.78,379.06
2016,11,22,12,45,484.0,173.5,1.5,16.0,423.5,448.6,356.65
2016,11,22,13,0,384.0,195.0,1.5,16.0,388.0,414.9,330.58
2016,11,22,13,15,505.5,157.0,1.5,16.0,401.0,449.47,359.07
2016,11,22,13,30,627.0,119.0,1.5,16.0,414.0,479.64,383.45
2016,11,22,13,45,562.5,126.0,1.5,16.0,379.5,449.38,359.87
2016,11,22,14,0,498.0,133.0,1.5,16.0,345.0,416.22,334.18
2016,11,22,14,15,543.0,113.0,1.4,15.5,327.5,416.04,334.87
2016,11,22,14,30,588.0,93.0,1.3,15.0,310.0,410.48,330.77
2016,11,22,14,45,551.0,90.5,1.2,15.0,277.0,379.81,305.64
2016,11,22,15,0,514.0,88.0,1.1,15.0,244.0,348.75,279.87
2016,11,22,15,15,477.5,79.5,1.0,14.5,207.5,311.63,249.26
2016,11,22,15,30,441.0,71.0,0.9,14.0,171.0,273.68,217.16
2016,11,22,15,45,394.0,59.0,0.85,13.5,134.5,230.29,180.01
2016,11,22,16,0,347.0,47.0,0.8,13.0,98.0,189.45,143.96
2016,11,22,16,15,257.0,34.0,0.85,12.5,64.5,135.09,95.3
2016,11,22,16,30,167.0,21.0,0.9,12.0,31.0,80.39,13.68
2016,11,22,16,45,83.5,10.5,0.95,12.0,15.5,31.0,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,17.0,1.1,9.5,27.5,13.39,0.0
2016,11,23,7,30,241.0,34.0,1.1,10.0,55.0,26.68,15.22
2016,11,23,7,45,331.0,46.0,1.1,11.0,93.0,35.3,25.22
2016,11,23,8,0,421.0,58.0,1.1,12.0,131.0,45.09,34.44
2016,11,23,8,15,487.0,65.5,1.25,12.0,172.0,52.69,41.62
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,87.21,51.39
2016,11,23,8,45,593.5,79.5,1.55,12.5,252.5,123.94,74.84
2016,11,23,9,0,634.0,86.0,1.7,13.0,292.0,163.71,105.06
2016,11,23,9,15,664.5,90.0,1.75,13.0,327.5,202.0,137.18
2016,11,23,9,30,695.0,94.0,1.8,13.0,363.0,241.84,171.89
2016,11,23,9,45,729.0,93.5,1.85,13.5,395.5,279.71,205.04
2016,11,23,10,0,763.0,93.0,1.9,14.0,428.0,318.73,239.1
2016,11,23,10,15,680.5,112.0,1.95,14.0,423.5,336.97,258.89
2016,11,23,10,30,598.0,131.0,2.0,14.0,419.0,348.31,272.02
2016,11,23,10,45,341.5,177.5,2.05,14.5,343.5,307.3,243.44
2016,11,23,11,0,85.0,224.0,2.1,15.0,268.0,250.59,199.84
2016,11,23,11,15,53.5,212.5,2.15,15.0,240.5,228.83,182.8
2016,11,23,11,30,22.0,201.0,2.2,15.0,213.0,204.37,163.15
2016,11,23,11,45,165.5,212.5,2.25,15.0,300.5,291.09,233.69
2016,11,23,12,0,309.0,224.0,2.3,15.0,388.0,383.0,306.94
2016,11,23,12,15,572.0,159.5,2.35,15.0,459.5,467.42,374.9
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,553.62,443.37
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,555.22,445.0
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,554.03,444.89
2016,11,23,13,15,406.5,57.5,2.55,15.0,261.5,290.21,237.95
2016,11,23,13,30,0.0,19.0,2.6,15.0,19.0,18.34,9.87
2016,11,23,13,45,382.0,53.0,2.7,15.0,215.0,270.43,224.05
2016,11,23,14,0,764.0,87.0,2.8,15.0,411.0,510.13,414.68
2016,11,23,14,15,741.5,84.0,2.8,14.5,378.0,486.99,395.71
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,462.11,376.35
2016,11,23,14,45,689.5,76.5,2.8,14.0,308.0,430.66,350.56
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,398.26,323.33
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,356.18,287.59
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,314.72,251.49
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,262.17,205.97
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,212.71,162.21
2016,11,23,16,15,297.5,34.5,1.3,11.5,69.5,148.27,104.65
2016,11,23,16,30,177.0,23.0,1.2,11.0,33.0,85.38,10.31
2016,11,23,16,45,88.5,11.5,1.15,10.5,16.5,33.09,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.5,0.55,7.0,27.0,16.22,0.0
2016,11,24,7,30,238.0,33.0,0.6,7.0,54.0,25.93,14.33
2016,11,24,7,45,348.0,44.0,0.65,7.5,94.0,35.05,25.33
2016,11,24,8,0,458.0,55.0,0.7,8.0,134.0,42.4,32.59
2016,11,24,8,15,523.5,63.0,0.8,8.0,176.0,48.99,38.95
2016,11,24,8,30,589.0,71.0,0.9,8.0,218.0,85.47,50.22
2016,11,24,8,45,641.5,74.5,1.0,8.5,260.0,122.13,72.58
2016,11,24,9,0,694.0,78.0,1.1,9.0,302.0,162.87,103.08
2016,11,24,9,15,723.5,82.0,1.15,9.5,338.5,203.45,137.22
2016,11,24,9,30,753.0,86.0,1.2,10.0,375.0,245.36,173.79
2016,11,24,9,45,778.0,87.5,1.3,11.0,407.5,284.82,208.61
2016,11,24,10,0,803.0,89.0,1.4,12.0,440.0,326.71,245.11
2016,11,24,10,15,816.5,91.0,1.4,12.5,465.0,362.93,277.04
2016,11,24,10,30,830.0,93.0,1.4,13.0,490.0,398.21,307.53
2016,11,24,10,45,840.5,94.0,1.4,13.5,508.0,430.14,334.72
2016,11,24,11,0,851.0,95.0,1.4,14.0,526.0,460.5,360.0
2016,11,24,11,15,855.5,95.5,1.2,14.0,536.5,485.89,380.64
2016,11,24,11,30,860.0,96.0,1.0,14.0,547.0,509.06,398.8
2016,11,24,11,45,862.0,96.0,0.85,14.5,549.5,528.15,412.77
2016,11,24,12,0,864.0,96.0,0.7,15.0,552.0,544.7,424.24
2016,11,24,12,15,861.0,95.5,0.6,15.0,546.5,555.49,432.25
2016,11,24,12,30,858.0,95.0,0.5,15.0,541.0,563.47,437.95
2016,11,24,12,45,852.0,94.0,0.4,15.5,528.0,566.48,438.99
2016,11,24,13,0,846.0,93.0,0.3,16.0,515.0,566.65,437.83
2016,11,24,13,15,836.0,91.5,0.35,16.0,494.5,561.29,435.04
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,553.19,430.15
2016,11,24,13,45,809.5,88.0,0.5,16.0,447.0,538.4,420.68
2016,11,24,14,0,793.0,86.0,0.6,16.0,420.0,521.2,409.1
2016,11,24,14,15,771.0,83.0,0.55,15.5,386.5,499.31,393.02
2016,11,24,14,30,749.0,80.0,0.5,15.0,353.0,474.34,374.22
2016,11,24,14,45,716.0,76.0,0.5,15.0,315.0,441.32,348.54
2016,11,24,15,0,683.0,72.0,0.5,15.0,277.0,407.41,321.48
2016,11,24,15,15,635.5,66.5,0.5,14.5,235.0,364.93,287.53
2016,11,24,15,30,588.0,61.0,0.5,14.0,193.0,323.0,252.86
2016,11,24,15,45,515.5,53.0,0.5,14.0,151.0,269.8,208.02
2016,11,24,16,0,443.0,45.0,0.5,14.0,109.0,219.63,164.54
2016,11,24,16,15,320.5,33.5,0.55,13.0,71.0,154.02,106.93
2016,11,24,16,30,198.0,22.0,0.6,12.0,33.0,89.28,5.89
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.5,35.04,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,15.0,1.05,7.5,20.0,14.74,0.0
2016,11,25,7,30,122.0,30.0,1.0,8.0,40.0,24.9,12.81
2016,11,25,7,45,184.5,45.5,1.0,8.5,71.5,35.05,25.1
2016,11,25,8,0,247.0,61.0,1.0,9.0,103.0,46.22,35.8
2016,11,25,8,15,282.0,76.0,1.2,9.5,136.0,56.89,45.75
2016,11,25,8,30,317.0,91.0,1.4,10.0,169.0,86.79,59.73
2016,11,25,8,45,342.5,103.5,1.6,10.5,201.0,116.69,80.23
2016,11,25,9,0,368.0,116.0,1.8,11.0,233.0,148.54,104.87
2016,11,25,9,15,399.0,121.5,1.75,11.5,262.0,177.06,127.92
2016,11,25,9,30,430.0,127.0,1.7,12.0,291.0,207.52,153.43
2016,11,25,9,45,415.5,141.5,1.7,12.5,311.0,235.82,178.93
2016,11,25,10,0,401.0,156.0,1.7,13.0,331.0,262.36,202.57
2016,11,25,10,15,377.5,171.0,1.7,13.5,342.5,285.5,223.07
2016,11,25,10,30,354.0,186.0,1.7,14.0,354.0,305.01,240.04
2016,11,25,10,45,292.5,203.5,1.75,14.5,345.5,309.52,244.98
2016,11,25,11,0,231.0,221.0,1.8,15.0,337.0,309.7,245.88
2016,11,25,11,15,272.5,219.5,1.8,15.0,359.5,335.47,266.75
2016,11,25,11,30,314.0,218.0,1.8,15.0,382.0,362.08,288.16
2016,11,25,11,45,283.5,224.0,1.8,15.0,372.5,361.1,287.79
2016,11,25,12,0,253.0,230.0,1.8,15.0,363.0,358.27,285.93
2016,11,25,12,15,213.0,231.5,1.75,15.0,343.0,341.86,273.2
2016,11,25,12,30,173.0,233.0,1.7,15.0,323.0,326.0,260.77
2016,11,25,12,45,245.5,218.5,1.7,15.5,342.5,357.06,285.74
2016,11,25,13,0,318.0,204.0,1.7,16.0,362.0,384.79,307.71
2016,11,25,13,15,185.0,198.0,1.65,15.5,289.0,304.03,244.05
2016,11,25,13,30,52.0,192.0,1.6,15.0,216.0,222.46,178.48
2016,11,25,13,45,121.5,185.0,1.55,15.0,237.0,258.17,208.5
2016,11,25,14,0,191.0,178.0,1.5,15.0,258.0,288.23,233.19
2016,11,25,14,15,103.5,156.5,1.3,14.5,199.5,219.23,177.25
2016,11,25,14,30,16.0,135.0,1.1,14.0,141.0,142.97,114.7
2016,11,25,14,45,12.0,121.5,0.9,14.0,125.5,127.66,102.23
2016,11,25,15,0,8.0,108.0,0.7,14.0,110.0,112.47,89.56
2016,11,25,15,15,4.0,92.5,0.7,13.5,93.5,95.21,75.21
2016,11,25,15,30,0.0,77.0,0.7,13.0,77.0,78.08,60.72
2016,11,25,15,45,0.0,60.0,0.75,13.0,60.0,60.84,45.8
2016,11,25,16,0,0.0,43.0,0.8,13.0,43.0,43.32,30.47
2016,11,25,16,15,0.0,28.0,0.85,12.5,28.0,27.77,16.22
2016,11,25,16,30,0.0,13.0,0.9,12.0,13.0,12.54,0.0
2016,11,25,16,45,0.0,6.5,0.95,11.5,6.5,6.39,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,11.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.0,2.5,11.0,11.0,10.6,3.54
2016,11,26,8,0,0.0,16.0,2.7,11.0,16.0,15.43,8.1
2016,11,26,8,15,0.0,21.5,2.8,11.0,21.5,20.74,13.04
2016,11,26,8,30,0.0,27.0,2.9,11.0,27.0,26.05,16.88
2016,11,26,8,45,0.0,32.5,3.0,11.0,32.5,31.37,21.54
2016,11,26,9,0,0.0,38.0,3.1,11.0,38.0,36.69,26.15
2016,11,26,9,15,0.0,43.0,3.05,11.0,43.0,41.52,30.3
2016,11,26,9,30,0.0,48.0,3.0,11.0,48.0,46.36,34.42
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,75.35,59.18
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,103.61,83.03
2016,11,26,10,15,18.0,148.5,2.9,11.0,157.0,147.55,119.46
2016,11,26,10,30,36.0,189.0,2.9,11.0,206.0,191.62,155.67
2016,11,26,10,45,82.5,207.0,2.9,11.0,248.0,229.0,185.96
2016,11,26,11,0,129.0,225.0,2.9,11.0,290.0,269.31,218.71
2016,11,26,11,15,172.0,228.0,3.05,11.0,316.5,296.69,241.18
2016,11,26,11,30,215.0,231.0,3.2,11.0,343.0,325.61,265.05
2016,11,26,11,45,206.0,233.0,3.4,11.5,340.5,329.18,267.94
2016,11,26,12,0,197.0,235.0,3.6,12.0,338.0,331.82,270.07
2016,11,26,12,15,98.5,172.0,3.7,12.0,223.5,222.43,181.27
2016,11,26,12,30,0.0,109.0,3.8,12.0,109.0,105.61,83.76
2016,11,26,12,45,0.0,104.0,3.95,12.0,104.0,100.79,79.89
2016,11,26,13,0,0.0,99.0,4.1,12.0,99.0,95.94,75.9
2016,11,26,13,15,0.0,53.0,4.05,12.0,53.0,51.22,38.13
2016,11,26,13,30,0.0,7.0,4.0,12.0,7.0,6.75,0.14
2016,11,26,13,45,0.0,18.5,4.0,12.0,18.5,17.86,9.71
2016,11,26,14,0,0.0,30.0,4.0,12.0,30.0,28.96,19.28
2016,11,26,14,15,0.0,17.5,3.8,12.0,17.5,16.89,8.92
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.82,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,4.34,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.86,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.89,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.93,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.44,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,16.0,2.5,10.0,22.0,15.73,0.0
2016,11,27,7,30,161.0,32.0,2.6,10.0,44.0,25.36,11.24
2016,11,27,7,45,293.5,42.0,2.75,10.5,82.5,32.4,22.33
2016,11,27,8,0,426.0,52.0,2.9,11.0,121.0,40.25,30.08
2016,11,27,8,15,495.0,59.5,3.1,11.0,162.0,44.07,33.95
2016,11,27,8,30,564.0,67.0,3.3,11.0,203.0,75.23,43.81
2016,11,27,8,45,625.5,69.0,3.5,11.5,244.5,109.67,62.9
2016,11,27,9,0,687.0,71.0,3.7,12.0,286.0,149.01,91.05
2016,11,27,9,15,716.5,74.5,3.7,12.0,322.0,188.5,124.11
2016,11,27,9,30,746.0,78.0,3.7,12.0,358.0,229.32,160.09
2016,11,27,9,45,721.0,83.0,3.75,12.5,371.5,258.56,188.74
2016,11,27,10,0,696.0,88.0,3.8,13.0,385.0,284.49,214.29
2016,11,27,10,15,702.5,92.5,3.7,13.0,407.0,317.09,244.26
2016,11,27,10,30,709.0,97.0,3.6,13.0,429.0,348.57,272.79
2016,11,27,10,45,781.0,90.0,3.55,13.5,468.5,394.91,311.42
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,441.64,349.9
2016,11,27,11,15,857.5,83.5,3.35,14.0,518.5,467.01,372.01
2016,11,27,11,30,862.0,84.0,3.2,14.0,529.0,490.18,391.93
2016,11,27,11,45,863.5,84.5,3.1,14.5,531.5,509.56,407.79
2016,11,27,12,0,865.0,85.0,3.0,15.0,534.0,526.39,421.25
2016,11,27,12,15,862.5,84.5,2.95,15.0,529.0,537.52,430.91
2016,11,27,12,30,860.0,84.0,2.9,15.0,524.0,545.86,438.22
2016,11,27,12,45,726.5,110.5,2.85,15.0,476.5,509.41,410.08
2016,11,27,13,0,593.0,137.0,2.8,15.0,429.0,469.0,378.52
2016,11,27,13,15,542.5,143.5,2.65,15.0,402.5,448.4,362.5
2016,11,27,13,30,492.0,150.0,2.5,15.0,376.0,428.41,346.6
2016,11,27,13,45,408.5,155.0,2.45,15.0,335.5,388.13,314.63
2016,11,27,14,0,325.0,160.0,2.4,15.0,295.0,342.89,278.47
2016,11,27,14,15,526.0,118.0,2.3,14.5,316.0,403.69,328.55
2016,11,27,14,30,727.0,76.0,2.2,14.0,337.0,453.95,368.45
2016,11,27,14,45,689.5,73.0,2.1,14.0,299.0,420.69,340.61
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,386.8,312.11
2016,11,27,15,15,603.0,64.5,1.75,13.5,221.0,344.89,276.8
2016,11,27,15,30,554.0,59.0,1.5,13.0,181.0,303.68,241.18
2016,11,27,15,45,476.5,51.5,1.25,12.5,140.5,250.71,195.59
2016,11,27,16,0,399.0,44.0,1.0,12.0,100.0,201.1,151.99
2016,11,27,16,15,199.5,36.5,1.0,11.5,64.5,118.81,82.1
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,33.34,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,13.5,2.8,12.0,15.0,13.27,0.0
2016,11,28,7,30,39.0,27.0,3.0,12.0,30.0,23.62,8.88
2016,11,28,7,45,84.0,44.0,3.25,12.0,56.0,37.57,26.47
2016,11,28,8,0,129.0,61.0,3.5,12.0,82.0,48.85,37.45
2016,11,28,8,15,156.0,78.5,3.6,12.0,110.5,61.78,49.5
2016,11,28,8,30,183.0,96.0,3.7,12.0,139.0,84.97,62.37
2016,11,28,8,45,206.0,111.5,3.85,12.0,168.5,110.72,80.81
2016,11,28,9,0,229.0,127.0,4.0,12.0,198.0,138.37,102.35
2016,11,28,9,15,253.5,136.5,4.05,12.0,223.5,163.08,122.36
