Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,278.0,146.0,4.1,12.0,249.0,189.36,144.39
2016,11,28,9,45,296.5,156.5,4.2,12.5,275.0,216.46,167.4
2016,11,28,10,0,315.0,167.0,4.3,13.0,301.0,244.46,191.2
2016,11,28,10,15,178.5,178.0,4.3,13.0,255.0,224.2,178.81
2016,11,28,10,30,42.0,189.0,4.3,13.0,209.0,193.39,156.13
2016,11,28,10,45,250.0,182.0,4.35,13.5,305.5,270.1,216.86
2016,11,28,11,0,458.0,175.0,4.4,14.0,402.0,359.85,288.31
2016,11,28,11,15,387.5,194.0,4.4,14.0,389.0,359.67,289.43
2016,11,28,11,30,317.0,213.0,4.4,14.0,376.0,355.71,287.16
2016,11,28,11,45,252.0,223.0,4.4,14.0,353.0,342.15,276.8
2016,11,28,12,0,187.0,233.0,4.4,14.0,330.0,323.62,262.08
2016,11,28,12,15,333.0,205.0,4.35,14.0,375.5,378.06,307.21
2016,11,28,12,30,479.0,177.0,4.3,14.0,421.0,435.42,354.23
2016,11,28,12,45,443.5,180.0,4.3,14.0,402.0,425.05,346.16
2016,11,28,13,0,408.0,183.0,4.3,14.0,383.0,412.86,336.72
2016,11,28,13,15,437.0,169.0,4.2,14.0,375.5,416.55,340.31
2016,11,28,13,30,466.0,155.0,4.1,14.0,368.0,418.47,342.33
2016,11,28,13,45,239.5,153.0,4.1,14.0,262.5,290.34,237.98
2016,11,28,14,0,13.0,151.0,4.1,14.0,157.0,156.46,126.18
2016,11,28,14,15,9.5,140.0,4.0,14.0,144.0,144.02,116.14
2016,11,28,14,30,6.0,129.0,3.9,14.0,131.0,131.65,105.92
2016,11,28,14,45,3.0,115.5,3.85,14.0,117.0,116.96,93.69
2016,11,28,15,0,0.0,102.0,3.8,14.0,103.0,102.35,81.4
2016,11,28,15,15,0.0,86.5,3.35,13.5,87.0,86.94,68.43
2016,11,28,15,30,0.0,71.0,2.9,13.0,71.0,71.44,55.17
2016,11,28,15,45,0.0,55.0,2.5,12.5,55.0,55.22,41.12
2016,11,28,16,0,0.0,39.0,2.1,12.0,39.0,38.76,26.72
2016,11,28,16,15,0.0,25.0,1.85,11.5,25.0,24.28,13.3
2016,11,28,16,30,0.0,11.0,1.6,11.0,11.0,10.61,0.0
2016,11,28,16,45,0.0,5.5,1.4,10.5,5.5,5.41,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,10.32,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,17.69,4.47
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,22.47,13.79
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,27.13,18.58
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,29.31,20.89
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,59.82,28.56
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,99.92,50.3
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,142.4,81.18
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,187.1,118.56
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,229.54,156.04
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,269.54,192.46
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,309.03,228.36
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,346.02,262.35
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,381.68,294.66
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,413.6,322.89
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,443.55,348.81
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,469.56,371.83
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,493.15,392.49
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,512.04,408.54
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,528.13,422.05
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,540.37,432.92
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,549.69,441.33
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,552.08,443.32
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,551.47,442.83
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,546.98,440.77
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,541.38,437.62
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,528.41,427.94
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,512.94,416.03
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,491.2,398.63
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,467.44,379.21
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,437.52,354.52
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,406.37,328.11
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,366.19,294.23
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,326.15,259.38
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,275.32,214.71
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,227.03,171.07
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,166.41,113.73
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,102.28,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,40.89,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,11.3,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,21.28,5.02
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,34.08,23.52
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,47.44,36.47
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,61.5,49.6
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,81.46,61.69
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,103.77,78.32
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,126.99,96.67
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,148.95,114.72
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,171.54,133.64
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,205.25,158.37
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,247.17,190.77
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,199.76,157.96
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,139.61,112.21
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,194.95,156.96
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,254.78,204.57
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,356.16,284.52
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,472.19,375.19
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,414.97,331.06
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,345.58,276.42
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,373.03,299.57
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,400.84,322.55
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,369.85,298.32
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,333.47,269.64
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,273.42,221.86
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,208.71,169.24
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,114.25,91.37
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,22.2,13.39
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,25.58,16.39
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,28.96,19.37
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,26.05,16.89
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,23.15,14.38
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,19.29,11.02
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,15.43,7.63
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,105.32,81.59
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,179.27,136.13
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,120.15,82.01
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,59.11,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,22.23,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,10.32,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,16.52,1.3
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,23.84,14.7
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,29.43,20.57
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,32.41,23.6
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,58.03,29.91
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,96.96,49.81
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,138.97,79.35
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,180.07,113.29
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,222.17,150.43
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,262.24,187.12
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,301.76,223.42
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,340.75,259.32
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,376.42,292.05
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,408.74,321.01
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,439.3,347.87
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,465.46,371.36
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,489.31,392.53
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,509.05,409.32
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,526.13,423.61
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,537.92,434.06
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,546.83,442.03
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,551.26,446.29
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,552.77,448.09
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,548.73,445.41
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,541.86,440.32
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,530.14,431.32
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,514.22,418.79
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,492.84,401.42
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,469.42,382.0
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,438.36,356.02
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,406.12,328.42
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,366.16,294.57
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,326.36,259.76
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,275.67,215.03
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,227.47,171.28
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,166.81,113.29
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,102.34,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,41.04,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,9.83,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,17.13,0.0
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,22.46,13.47
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,27.61,18.98
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,30.2,21.67
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,53.91,27.12
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,93.18,46.72
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,134.85,75.99
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,176.54,110.24
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,219.18,147.68
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,259.45,184.69
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,301.39,223.21
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,337.72,256.67
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,372.88,288.55
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,405.06,317.48
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,435.36,344.19
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,461.56,367.62
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,485.46,388.68
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,504.74,405.83
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,521.36,420.52
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,533.71,431.59
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,543.2,440.16
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,547.17,443.67
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,548.21,444.72
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,544.23,442.34
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,537.42,437.53
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,524.24,427.46
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,510.58,416.66
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,488.78,399.31
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,464.94,379.87
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,433.88,353.66
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,401.73,325.88
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,361.81,291.4
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,322.1,256.12
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,270.98,211.05
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,225.74,169.73
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,162.16,109.72
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,97.96,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,39.17,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,9.83,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,15.84,0.0
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,21.19,12.2
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,28.75,19.89
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,31.75,22.96
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,52.38,27.84
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,89.45,45.67
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,129.64,73.17
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,169.63,105.68
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,210.71,141.56
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,249.64,176.83
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,288.31,211.99
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,303.53,231.99
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,307.0,240.34
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,360.1,282.33
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,423.07,332.54
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,448.85,355.36
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,472.41,376.14
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,491.49,392.42
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,507.99,406.32
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,519.81,416.83
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,528.85,424.94
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,533.52,428.68
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,535.33,430.02
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,531.69,427.64
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,525.28,422.94
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,513.3,413.86
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,500.8,404.05
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,480.55,387.44
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,458.25,368.85
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,428.42,343.99
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,397.42,317.58
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,358.4,284.93
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,319.51,251.32
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,268.77,207.16
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,223.92,166.7
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,161.39,107.92
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,97.98,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,39.22,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,10.32,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,17.0,0.0
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,23.74,14.12
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,30.15,21.06
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,33.56,24.52
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,52.01,29.23
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,87.97,46.14
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,130.06,74.7
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,168.72,105.19
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,208.76,139.09
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,247.35,174.26
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,281.56,205.78
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,304.48,228.88
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,322.66,247.36
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,347.23,269.15
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,369.41,288.35
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,389.96,306.08
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,408.73,322.06
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,450.19,355.18
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,493.23,389.14
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,478.31,379.04
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,459.44,365.79
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,451.71,360.15
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,439.7,350.93
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,410.19,328.97
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,374.9,302.16
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,327.9,265.11
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,276.76,224.17
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,299.94,243.84
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,320.28,260.33
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,285.78,231.73
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,257.75,208.21
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,223.66,179.87
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,190.39,151.66
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,154.58,120.85
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,120.09,90.58
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,69.28,45.72
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,19.35,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.46,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.82,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,11.09,3.47
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,17.36,9.69
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,24.12,16.05
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,30.89,21.09
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,37.66,27.01
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,44.43,32.85
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,50.23,37.85
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,56.04,42.8
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,109.14,86.96
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,163.43,131.25
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,153.41,123.39
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,139.45,112.2
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,121.56,97.08
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,103.23,81.62
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,131.69,105.21
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,160.4,128.72
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,184.98,148.77
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,211.69,170.55
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,237.62,191.72
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,264.38,213.53
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,284.67,230.27
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,302.33,244.95
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,316.6,256.96
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,334.17,271.5
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,285.74,232.42
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,241.9,196.82
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,209.93,171.22
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,182.67,149.08
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,163.47,133.14
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,144.44,117.12
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,122.72,98.79
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,101.11,80.27
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,77.69,59.89
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,54.48,39.59
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,32.13,19.0
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,12.55,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,6.39,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,15.24,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,26.84,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,26.5,16.05
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,27.68,18.91
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,33.71,24.76
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,49.08,28.41
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,85.77,44.21
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,125.89,70.54
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,166.02,102.56
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,207.41,138.43
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,234.95,167.83
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,257.15,192.19
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,289.62,221.63
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,322.26,251.01
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,350.94,276.53
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,378.67,300.79
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,380.59,305.17
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,373.19,301.04
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,439.02,354.7
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,508.25,410.72
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,467.97,379.58
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,418.84,340.86
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,479.26,390.82
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,535.96,436.94
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,532.38,434.53
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,526.01,430.05
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,513.07,420.16
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,497.65,408.03
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,476.9,391.11
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,454.16,372.16
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,422.84,345.92
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,390.52,318.17
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,350.75,283.73
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,313.65,250.51
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,263.02,205.88
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,215.4,162.79
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,151.59,102.55
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,87.2,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,34.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,17.83,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,28.69,17.65
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,38.27,28.5
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,51.14,40.81
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,67.37,51.1
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,91.52,67.46
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,116.65,86.7
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,140.66,106.45
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,165.23,127.35
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,198.39,151.35
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,242.1,185.3
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,271.76,211.52
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,301.59,237.71
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,320.87,255.52
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,337.28,270.42
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,295.25,239.18
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,242.31,197.45
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,256.26,209.33
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,270.58,221.28
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,271.51,222.4
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,272.1,223.27
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,266.74,218.88
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,260.95,214.14
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,173.46,142.0
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,84.26,66.7
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,144.45,118.26
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,204.83,169.08
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,190.73,157.3
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,176.43,145.41
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,159.57,131.23
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,142.62,116.76
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,122.58,99.6
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,102.6,82.21
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,79.96,62.22
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,57.49,42.25
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,36.19,22.14
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,13.51,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,6.88,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.9,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,11.58,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,26.43,14.82
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,40.79,29.53
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,55.39,43.1
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,67.94,51.73
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,83.87,64.67
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,100.47,78.11
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,116.19,91.06
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,132.28,104.34
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,170.64,132.06
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,218.29,168.41
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,252.63,195.61
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,291.01,226.69
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,277.41,219.22
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,253.54,202.01
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,238.83,190.78
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,221.59,177.13
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,225.05,180.01
2016,12,8,12,0,51.0,209.0,3.1,16.0,235.0,228.34,182.71
2016,12,8,12,15,61.0,210.5,3.0,16.0,241.5,236.68,189.56
2016,12,8,12,30,71.0,212.0,2.9,16.0,248.0,245.15,196.53
2016,12,8,12,45,67.5,206.5,2.85,16.0,240.0,239.67,192.25
2016,12,8,13,0,64.0,201.0,2.8,16.0,232.0,233.88,187.76
2016,12,8,13,15,46.5,187.0,2.7,16.0,209.0,211.75,169.92
2016,12,8,13,30,29.0,173.0,2.6,16.0,186.0,189.29,151.74
2016,12,8,13,45,40.0,168.0,2.55,16.0,184.5,190.87,153.37
2016,12,8,14,0,51.0,163.0,2.5,16.0,183.0,192.31,154.81
2016,12,8,14,15,47.5,151.0,2.35,16.0,168.5,178.69,143.76
2016,12,8,14,30,44.0,139.0,2.2,16.0,154.0,164.99,132.58
2016,12,8,14,45,40.5,124.5,2.1,16.0,137.5,148.43,118.95
2016,12,8,15,0,37.0,110.0,2.0,16.0,121.0,131.82,105.1
2016,12,8,15,15,30.5,94.0,1.8,15.5,102.0,112.16,88.69
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,92.61,72.11
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.5,68.21,51.23
2016,12,8,16,0,4.0,45.0,1.3,15.0,46.0,47.56,33.42
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.5,30.08,17.19
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,12.55,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
