Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,14.74,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,18.79,4.32
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,24.54,15.75
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,30.85,22.3
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,34.82,26.27
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,63.18,33.25
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,102.72,55.05
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,142.16,83.85
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,183.28,117.95
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,222.75,153.12
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,262.49,189.32
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,300.11,224.08
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,336.94,257.83
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,370.02,288.09
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,402.77,317.42
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,430.14,342.19
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,455.39,364.7
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,476.64,382.99
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,495.34,398.79
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,508.92,410.97
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,519.73,420.7
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,525.98,426.8
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,529.35,430.45
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,483.2,394.3
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,432.92,354.48
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,419.35,344.08
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,404.04,331.86
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,435.59,357.43
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,459.91,376.11
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,431.62,351.87
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,401.97,326.24
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,364.04,293.75
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,326.03,260.26
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,276.6,217.05
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,232.55,177.18
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,171.07,120.9
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,110.14,21.36
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,44.04,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,10.81,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,16.4,2.39
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,23.65,14.85
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,27.79,19.43
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,31.83,23.44
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,60.74,32.47
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,98.28,52.88
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,136.34,80.44
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,176.15,113.14
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,214.41,146.69
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,253.36,181.6
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,289.49,214.68
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,324.93,246.84
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,356.9,275.27
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,388.71,302.8
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,415.82,327.0
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,440.9,349.09
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,461.04,366.39
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,478.73,381.37
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,492.44,393.64
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,503.49,403.58
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,508.85,408.15
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,512.41,411.09
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,510.61,410.52
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,506.09,407.66
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,495.85,400.16
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,483.12,390.45
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,464.57,375.98
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,443.97,359.48
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,416.21,336.22
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,387.14,311.35
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,350.38,280.8
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,313.58,249.21
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,269.56,210.58
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,225.77,171.21
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,166.41,117.39
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,107.7,25.86
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,42.86,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,11.8,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,17.45,2.07
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,24.68,15.38
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,29.22,20.38
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,33.63,24.74
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,58.03,31.25
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,94.71,51.17
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,131.32,77.24
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,172.18,110.36
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,209.35,142.4
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,247.69,176.29
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,283.37,208.61
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,318.47,240.11
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,350.1,268.47
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,380.4,295.17
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,407.58,319.35
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,432.88,341.54
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,453.35,358.9
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,471.49,374.0
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,485.77,386.46
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,497.46,396.65
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,503.96,402.83
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,507.75,406.73
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,506.53,406.25
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,502.61,403.51
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,493.72,396.92
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,482.31,388.12
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,464.31,373.6
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,444.25,357.1
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,417.67,335.22
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,389.68,311.61
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,353.45,281.56
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,317.09,250.42
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,271.19,210.47
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,230.05,173.38
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,171.32,120.55
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,113.32,32.43
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,45.21,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,11.82,0.0
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,24.78,15.47
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,29.31,20.53
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,33.73,24.94
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,61.09,33.25
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,99.31,53.21
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,138.13,80.68
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,178.83,113.56
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,218.14,147.65
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,257.91,182.85
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,294.55,215.95
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,330.51,248.13
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,363.64,277.11
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,395.31,304.17
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,422.93,328.62
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,448.53,351.0
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,469.96,369.29
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,488.92,385.25
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,503.61,398.14
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,515.6,408.71
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,523.02,415.61
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,527.63,420.18
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,526.36,419.42
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,522.27,416.32
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,512.32,408.8
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,499.75,399.05
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,481.01,383.56
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,460.12,366.04
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,432.02,342.81
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,402.54,317.96
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,365.16,287.38
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,327.63,255.7
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,278.87,214.57
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,235.22,176.35
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,175.41,123.32
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,116.75,38.51
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,46.62,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,11.09,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,22.2,13.11
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,34.57,25.02
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,46.54,36.25
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,59.0,45.32
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,71.65,56.31
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,83.51,66.6
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,95.42,76.81
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,106.03,85.66
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,116.67,94.42
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,109.91,88.54
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,102.78,82.38
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,193.52,155.52
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,295.41,237.21
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,161.59,129.74
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,15.44,7.58
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,14.96,7.16
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,14.48,6.72
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,150.2,121.77
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,288.56,236.3
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,286.44,234.69
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,283.8,232.93
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,158.56,129.3
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,30.9,20.85
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,22.2,13.44
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,13.51,5.99
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.54,5.19
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.61,3.55
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,8.19,1.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,11.45,0.0
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,23.95,14.71
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,28.06,19.46
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,32.08,23.51
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,57.28,30.79
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,95.46,50.19
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,134.23,77.67
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,174.87,111.0
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,214.36,145.76
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,254.55,182.12
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,291.84,217.03
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,330.31,252.71
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,320.75,253.25
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,295.37,238.02
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,366.69,294.99
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,449.28,361.48
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,471.35,381.21
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,490.93,398.81
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,505.74,412.2
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,517.8,423.11
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,523.6,428.79
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,526.47,431.93
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,526.6,432.6
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,522.94,430.07
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,513.66,422.89
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,501.73,413.36
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,483.59,398.33
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,463.25,381.17
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,436.32,358.28
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,407.9,333.58
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,371.52,302.01
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,334.89,269.33
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,287.39,227.19
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,241.74,185.7
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,184.33,133.67
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,125.93,53.25
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,50.4,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,11.04,0.0
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,23.03,13.97
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,27.65,19.14
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,32.12,23.55
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,56.78,30.94
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,94.83,50.23
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,133.64,77.63
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,174.4,110.9
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,213.38,145.47
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,252.36,180.91
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,289.25,215.16
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,325.55,248.7
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,358.17,278.41
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,389.38,306.33
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,378.1,302.15
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,354.42,286.3
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,358.01,290.1
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,357.19,289.87
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,363.3,295.49
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,368.24,300.04
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,390.67,318.82
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,409.93,334.97
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,388.29,317.74
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,361.12,296.11
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,318.57,261.67
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,271.64,223.31
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,283.34,233.34
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,288.43,237.47
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,267.14,219.63
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,245.37,201.17
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,292.38,238.59
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,323.96,260.68
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,280.69,222.08
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,237.46,183.0
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,178.73,130.38
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,122.06,56.01
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,48.54,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,10.19,0.0
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,23.13,14.13
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,27.27,18.97
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,31.36,23.06
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,53.08,27.82
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,92.03,47.51
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,131.2,75.05
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,172.13,108.4
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,212.0,143.78
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,251.86,180.06
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,289.52,214.64
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,326.53,248.32
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,359.93,278.73
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,391.75,307.19
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,420.64,332.89
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,446.1,355.24
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,467.37,373.26
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,486.15,388.82
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,500.66,401.36
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,512.45,411.5
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,519.47,416.95
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,523.67,419.99
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,523.43,420.19
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,519.42,417.34
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,510.11,410.53
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,498.19,401.49
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,480.05,386.83
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,459.75,370.15
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,432.42,347.85
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,403.67,323.85
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,367.32,294.47
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,330.73,263.75
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,284.28,223.71
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,242.46,186.29
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,183.83,134.07
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,127.57,62.57
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,50.79,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,11.54,0.0
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,24.09,14.88
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,28.64,20.14
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,33.07,24.55
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,52.73,28.79
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,92.84,49.85
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,131.18,76.53
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,171.57,108.92
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,210.03,142.23
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,249.19,177.04
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,286.15,210.59
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,322.56,243.43
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,355.33,272.98
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,386.65,300.79
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,414.88,325.58
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,441.18,348.3
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,462.69,367.01
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,481.79,383.44
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,496.68,396.63
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,508.92,407.52
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,514.94,413.39
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,518.14,416.91
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,517.25,416.71
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,513.62,414.22
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,451.83,365.92
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,386.44,314.2
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,378.56,308.8
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,368.41,300.94
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,342.8,279.65
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,316.72,257.64
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,285.73,231.98
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,254.7,205.52
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,216.5,172.22
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,179.77,139.48
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,133.38,98.23
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,87.64,45.03
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,33.5,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,10.24,0.0
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,23.22,14.04
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,27.85,19.37
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,32.39,23.88
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,52.45,27.74
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,91.4,46.78
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,131.02,74.34
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,172.45,107.92
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,212.35,142.61
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,255.34,180.8
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,293.18,215.61
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,330.21,249.43
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,364.19,280.32
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,396.64,309.32
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,424.89,334.9
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,450.99,358.2
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,473.18,377.26
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,492.85,393.85
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,507.98,407.24
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,520.29,418.14
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,527.76,424.42
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,532.3,428.19
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,531.57,428.35
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,527.96,426.09
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,518.94,419.44
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,507.24,410.46
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,490.25,397.34
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,473.09,383.62
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,446.98,361.9
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,419.26,338.33
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,383.68,308.65
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,347.65,277.58
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,302.59,237.93
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,259.0,198.5
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,201.42,147.24
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,146.93,80.22
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,60.27,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,11.14,0.0
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,23.21,13.85
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,27.8,19.17
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,35.38,26.47
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,55.26,30.68
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,94.09,49.82
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,133.41,77.0
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,174.76,110.25
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,215.08,145.88
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,254.62,181.56
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,292.28,215.65
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,329.5,249.08
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,362.92,279.0
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,395.2,307.37
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,423.59,332.01
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,450.04,354.46
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,472.27,373.08
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,492.16,389.37
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,507.18,402.26
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,519.52,412.78
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,528.04,419.41
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,533.8,423.71
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,532.66,423.33
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,528.7,420.63
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,518.87,413.3
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,506.43,403.75
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,488.24,389.85
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,467.88,373.87
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,439.73,350.79
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,410.19,326.1
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,373.48,296.18
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,338.64,266.75
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,290.64,226.31
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,244.8,186.56
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,185.63,135.35
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,130.23,73.64
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,51.48,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,12.52,0.0
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,26.19,16.11
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,32.02,22.6
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,37.68,28.07
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,55.85,32.77
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,91.65,50.86
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,128.02,75.65
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,166.85,106.16
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,204.39,137.47
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,246.12,173.31
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,282.5,206.34
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,318.49,238.92
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,351.01,268.06
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,382.32,295.66
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,410.43,320.62
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,436.71,343.64
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,374.64,297.59
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,295.87,235.95
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,300.17,240.02
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,303.97,243.38
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,411.26,330.24
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,517.25,413.95
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,516.58,413.5
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,513.22,411.42
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,503.6,404.34
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,491.48,395.12
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,473.45,381.62
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,453.34,366.09
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,425.59,344.19
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,398.23,321.9
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,362.33,291.6
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,326.34,260.44
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,278.92,219.6
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,233.74,179.86
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,175.9,129.68
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,122.23,72.15
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,47.77,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
